ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 00:00,2,0.000,ALERT,213.51,299.67,59.990,1551934804,"201051344000579","174011545737251",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,1233661.6,1233661.6,10496,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551934806,262970.00
03/07/2019 00:00,2,0.000,ALERT,212.83,297.87,59.996,1551934804,"201051344001025","174011545737251",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,1217261.5,1217261.5,18416,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934808,262971.00
03/07/2019 00:00,2,0.000,ALERT,213.06,298.47,59.996,1551934804,"201051344001093","174011545737251",0.00,-8.00,0,294.86,299.97,0.0,0.0,0.000,1201285.1,1201285.1,18431,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551934810,262972.00
03/07/2019 00:00,2,0.000,ALERT,213.51,299.07,59.985,1551934804,"201051344000458","174011545737251",0.00,-7.00,0,296.66,302.37,0.0,0.0,0.000,1218023.5,1218023.5,10238,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551934812,262973.00
03/07/2019 00:00,2,0.000,ALERT,213.06,298.77,60.001,1551934804,"201051344000890","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,1215040.2,1215040.2,18368,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551934813,262974.00
03/07/2019 00:00,2,0.000,ALERT,213.29,298.77,60.001,1551934804,"201051344000988","174011545737251",0.00,-9.00,0,293.96,301.47,0.0,0.0,0.000,946203.0,946203.0,10603,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934815,262975.00
03/07/2019 00:00,2,0.000,ALERT,213.51,299.37,59.969,1551934804,"201051344000582","174011545737251",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,1194637.8,1194637.8,18342,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934817,262976.00
03/07/2019 00:00,2,0.000,ALERT,213.29,299.37,60.038,1551934804,"201051344000868","174011545737251",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,1203377.9,1203377.9,42280,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934819,262977.00
03/07/2019 00:00,2,0.000,ALERT,213.96,299.37,60.022,1551934804,"201051344000576","174011545737251",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,1221556.1,1221556.1,14317,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934821,262978.00
03/07/2019 00:00,2,0.000,ALERT,213.51,298.77,59.985,1551934804,"201051344001158","174011545737251",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,1198339.7,1198339.7,10542,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934822,262979.00
03/07/2019 00:00,2,0.000,ALERT,213.29,297.87,60.001,1551934804,"201051344000917","174011545737251",0.00,-8.00,0,293.96,299.67,0.0,0.0,0.000,1212337.0,1212337.0,18211,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934824,262980.00
03/07/2019 00:00,2,0.000,ALERT,213.29,297.87,60.001,1551934804,"201051344000417","174011545737251",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,980327.7,980327.7,18447,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934826,262981.00
03/07/2019 00:00,2,0.000,ALERT,213.29,298.17,59.996,1551934804,"201051344000685","174011545737251",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,1216940.1,1216940.1,18422,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934828,262982.00
03/07/2019 00:00,2,0.000,ALERT,213.06,297.57,60.001,1551934804,"201051344000651","174011545737251",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,1209648.2,1209648.2,18406,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934830,262983.00
03/07/2019 00:00,2,0.000,ALERT,213.06,299.37,60.028,1551934804,"201051344000594","174011545737251",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,1223310.7,1223310.7,42233,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551934832,262984.00
03/07/2019 00:00,2,0.000,ALERT,213.74,299.07,60.001,1551934804,"201051344000469","174011545737251",0.00,-10.00,0,295.76,301.47,0.0,0.0,0.000,1203761.0,1203761.0,10528,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934833,262985.00
03/07/2019 00:00,2,0.000,ALERT,213.29,298.77,60.049,1551934804,"201051344000585","174011545737251",0.00,-9.00,0,294.86,300.27,0.0,0.0,0.000,1223057.1,1223057.1,18454,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934835,262986.00
03/07/2019 00:00,2,0.000,ALERT,213.96,298.77,60.012,1551934804,"201051344000853","174011545737251",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,1225556.6,1225556.6,10123,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934837,262987.00
03/07/2019 00:00,2,0.000,ALERT,213.51,298.47,59.990,1551934804,"201051344001145","174011545737251",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,1225181.0,1225181.0,18370,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934839,262988.00
03/07/2019 00:00,2,0.000,ALERT,213.29,298.47,59.959,1551934804,"201051344000438","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,1217887.5,1217887.5,18417,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551934841,262989.00
03/07/2019 00:00,2,0.000,ALERT,212.61,298.47,59.969,1551934804,"201051344001135","174011545737251",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,1205041.0,1205041.0,18371,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934843,262990.00
03/07/2019 00:00,2,0.000,ALERT,213.51,299.07,60.001,1551934804,"201051344000983","174011545737251",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,1223870.2,1223870.2,10129,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934844,262991.00
03/07/2019 00:00,2,0.000,ALERT,213.06,297.87,60.012,1551934804,"201051344001203","174011545737251",0.00,-10.00,0,295.16,301.77,0.0,0.0,0.000,1213062.3,1213062.3,18413,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934846,262992.00
03/07/2019 00:00,2,0.000,ALERT,213.06,298.77,59.996,1551934804,"201051344001230","174011545737251",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,1209735.2,1209735.2,18226,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934848,262993.00
03/07/2019 00:00,2,0.000,ALERT,212.83,298.47,60.001,1551934804,"201051344000646","174011545737251",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,1202923.9,1202923.9,18386,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551934850,262994.00
03/07/2019 00:00,2,0.000,ALERT,213.74,298.17,59.996,1551934804,"201051344000867","174011545737251",0.00,-8.50,0,295.46,301.77,0.0,0.0,0.000,1201842.8,1201842.8,42303,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934852,262995.00
03/07/2019 00:00,2,0.000,ALERT,214.19,298.77,59.990,1551934804,"201051344000633","174011545737251",0.00,-10.00,0,294.86,301.47,0.0,0.0,0.000,1200537.7,1200537.7,42359,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934854,262996.00
03/07/2019 00:00,2,0.000,ALERT,212.83,298.47,59.996,1551934804,"201051344000955","174011545737251",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,1222317.0,1222317.0,18411,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551934855,262997.00
03/07/2019 00:00,2,0.000,ALERT,213.51,297.87,59.996,1551934804,"201051344000648","174011545737251",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,1213885.4,1213885.4,41862,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934857,262998.00
03/07/2019 00:00,2,0.000,ALERT,213.96,298.77,60.033,1551934804,"201051344000645","174011545737251",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,1218909.6,1218909.6,41825,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551934859,262999.00
03/07/2019 00:00,2,0.000,ALERT,213.51,299.37,59.996,1551934804,"201051344000569","174011545737251",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,1234789.8,1234789.8,10048,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551934861,263000.00
03/07/2019 00:00,2,0.000,ALERT,213.96,298.47,59.980,1551934804,"179051228000119","174011545737251",0.00,-7.00,0,295.46,301.47,0.0,0.0,0.000,22843.9,22843.9,10121,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551934863,263001.00
03/07/2019 00:15,2,0.000,ALERT,213.74,299.97,59.959,1551935704,"201051344000579","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1233661.6,1233661.6,10498,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935706,263002.00
03/07/2019 00:15,2,0.000,ALERT,213.51,297.87,59.985,1551935704,"201051344001025","174011545737251",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,1217261.5,1217261.5,18418,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935708,263003.00
03/07/2019 00:15,2,0.000,ALERT,213.51,298.47,60.017,1551935704,"201051344001093","174011545737251",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,1201285.1,1201285.1,18433,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935710,263004.00
03/07/2019 00:15,2,0.000,ALERT,213.74,299.37,59.985,1551935704,"201051344000458","174011545737251",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,1218023.5,1218023.5,10240,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935712,263005.00
03/07/2019 00:15,2,0.000,ALERT,213.51,298.77,59.964,1551935704,"201051344000890","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1215040.2,1215040.2,18370,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935713,263006.00
03/07/2019 00:15,2,0.000,ALERT,213.51,299.07,59.980,1551935704,"201051344000988","174011545737251",0.00,-9.00,0,294.56,300.87,0.0,0.0,0.000,946203.0,946203.0,10605,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551935715,263007.00
03/07/2019 00:15,2,0.000,ALERT,214.19,299.67,60.022,1551935704,"201051344000582","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1194637.8,1194637.8,18344,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551935717,263008.00
03/07/2019 00:15,2,0.000,ALERT,213.74,299.97,59.990,1551935704,"201051344000868","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1203377.9,1203377.9,42282,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551935719,263009.00
03/07/2019 00:15,2,0.000,ALERT,214.19,299.97,59.985,1551935704,"201051344000576","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1221556.1,1221556.1,14319,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935721,263010.00
03/07/2019 00:15,2,0.000,ALERT,213.96,299.37,59.985,1551935704,"201051344001158","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1198339.7,1198339.7,10544,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551935722,263011.00
03/07/2019 00:15,2,0.000,ALERT,213.74,298.17,60.001,1551935704,"201051344000917","174011545737251",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,1212337.0,1212337.0,18213,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551935724,263012.00
03/07/2019 00:15,2,0.000,ALERT,213.96,298.17,59.985,1551935704,"201051344000417","174011545737251",0.00,-10.00,0,296.06,299.37,0.0,0.0,0.000,980327.7,980327.7,18449,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935726,263013.00
03/07/2019 00:15,2,0.000,ALERT,213.96,298.47,59.985,1551935704,"201051344000685","174011545737251",0.00,-9.00,0,296.36,299.67,0.0,0.0,0.000,1216940.1,1216940.1,18424,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551935728,263014.00
03/07/2019 00:15,2,0.000,ALERT,213.74,297.87,59.985,1551935704,"201051344000651","174011545737251",0.00,-11.50,0,296.06,299.37,0.0,0.0,0.000,1209648.2,1209648.2,18408,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935730,263015.00
03/07/2019 00:15,2,0.000,ALERT,213.29,299.67,59.959,1551935704,"201051344000594","174011545737251",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,1223310.7,1223310.7,42235,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935732,263016.00
03/07/2019 00:15,2,0.000,ALERT,213.74,299.37,59.975,1551935704,"201051344000469","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1203761.0,1203761.0,10530,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935733,263017.00
03/07/2019 00:15,2,0.000,ALERT,213.74,298.77,59.953,1551935704,"201051344000585","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1223057.1,1223057.1,18456,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935735,263018.00
03/07/2019 00:15,2,0.000,ALERT,214.41,299.37,59.985,1551935704,"201051344000853","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1225556.6,1225556.6,10125,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935737,263019.00
03/07/2019 00:15,2,0.000,ALERT,213.96,298.77,59.953,1551935704,"201051344001145","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1225181.0,1225181.0,18372,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935739,263020.00
03/07/2019 00:15,2,0.000,ALERT,213.74,298.47,59.964,1551935704,"201051344000438","174011545737251",0.00,-11.00,0,296.96,300.27,0.0,0.0,0.000,1217887.5,1217887.5,18419,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935741,263021.00
03/07/2019 00:15,2,0.000,ALERT,213.29,298.47,59.985,1551935704,"201051344001135","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1205041.0,1205041.0,18373,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935742,263022.00
03/07/2019 00:15,2,0.000,ALERT,213.74,299.37,59.975,1551935704,"201051344000983","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1223870.2,1223870.2,10131,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935744,263023.00
03/07/2019 00:15,2,0.000,ALERT,213.74,298.17,59.990,1551935704,"201051344001203","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1213062.3,1213062.3,18415,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935746,263024.00
03/07/2019 00:15,2,0.000,ALERT,213.74,299.07,60.006,1551935704,"201051344001230","174011545737251",0.00,-10.00,0,296.96,300.27,0.0,0.0,0.000,1209735.2,1209735.2,18228,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935748,263025.00
03/07/2019 00:15,2,0.000,ALERT,213.29,298.47,59.990,1551935704,"201051344000646","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1202923.9,1202923.9,18388,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935750,263026.00
03/07/2019 00:15,2,0.000,ALERT,213.96,298.47,59.943,1551935704,"201051344000867","174011545737251",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,1201842.8,1201842.8,42305,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935751,263027.00
03/07/2019 00:15,2,0.000,ALERT,214.41,299.07,60.001,1551935704,"201051344000633","174011545737251",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,1200537.7,1200537.7,42361,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935753,263028.00
03/07/2019 00:15,2,0.000,ALERT,213.29,298.77,59.996,1551935704,"201051344000955","174011545737251",0.00,-10.00,0,296.66,299.97,0.0,0.0,0.000,1222317.0,1222317.0,18413,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935755,263029.00
03/07/2019 00:15,2,0.000,ALERT,213.74,298.47,60.033,1551935704,"201051344000648","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1213885.4,1213885.4,41864,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935757,263030.00
03/07/2019 00:15,2,0.000,ALERT,214.19,299.07,60.001,1551935704,"201051344000645","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1218909.6,1218909.6,41827,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551935759,263031.00
03/07/2019 00:15,2,0.000,ALERT,213.74,299.67,60.028,1551935704,"201051344000569","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,1234789.8,1234789.8,10050,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551935761,263032.00
03/07/2019 00:15,2,0.000,ALERT,214.19,298.77,60.006,1551935704,"179051228000119","174011545737251",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,22843.9,22843.9,10123,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551935762,263033.00
03/07/2019 00:30,2,0.000,ALERT,213.96,300.57,60.006,1551936604,"201051344000579","174011545737251",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,1233661.6,1233661.6,10500,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936606,263034.00
03/07/2019 00:30,2,0.000,ALERT,213.29,297.57,59.996,1551936604,"201051344001025","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1217261.5,1217261.5,18420,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936608,263035.00
03/07/2019 00:30,2,0.000,ALERT,213.29,297.87,59.996,1551936604,"201051344001093","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1201285.1,1201285.1,18435,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936610,263036.00
03/07/2019 00:30,2,0.000,ALERT,212.61,298.17,60.022,1551936604,"201051344000458","174011545737251",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,1218023.5,1218023.5,10242,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936611,263037.00
03/07/2019 00:30,2,0.000,ALERT,212.16,296.96,59.990,1551936604,"201051344000890","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1215040.2,1215040.2,18372,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551936613,263038.00
03/07/2019 00:30,2,0.000,ALERT,212.61,297.87,59.996,1551936604,"201051344000988","174011545737251",0.00,-8.50,0,294.86,300.87,0.0,0.0,0.000,946203.0,946203.0,10607,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551936615,263039.00
03/07/2019 00:30,2,0.000,ALERT,212.61,297.57,60.012,1551936604,"201051344000582","174011545737251",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,1194637.8,1194637.8,18346,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936617,263040.00
03/07/2019 00:30,2,0.000,ALERT,212.61,298.77,59.969,1551936604,"201051344000868","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1203377.9,1203377.9,42284,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551936619,263041.00
03/07/2019 00:30,2,0.000,ALERT,213.06,298.77,60.001,1551936604,"201051344000576","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1221556.1,1221556.1,14321,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936620,263042.00
03/07/2019 00:30,2,0.000,ALERT,212.83,298.17,59.996,1551936604,"201051344001158","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1198339.7,1198339.7,10546,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551936622,263043.00
03/07/2019 00:30,2,0.000,ALERT,212.38,296.06,59.996,1551936604,"201051344000917","174011545737251",0.00,-8.00,0,294.26,299.67,0.0,0.0,0.000,1212337.0,1212337.0,18215,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936624,263044.00
03/07/2019 00:30,2,0.000,ALERT,212.38,296.06,60.001,1551936604,"201051344000417","174011545737251",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,980327.7,980327.7,18451,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551936626,263045.00
03/07/2019 00:30,2,0.000,ALERT,212.38,296.36,60.001,1551936604,"201051344000685","174011545737251",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,1216940.1,1216940.1,18426,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936628,263046.00
03/07/2019 00:30,2,0.000,ALERT,212.16,295.46,59.980,1551936604,"201051344000651","174011545737251",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,1209648.2,1209648.2,18410,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551936630,263047.00
03/07/2019 00:30,2,0.000,ALERT,212.16,298.47,60.001,1551936604,"201051344000594","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1223310.7,1223310.7,42237,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936631,263048.00
03/07/2019 00:30,2,0.000,ALERT,212.61,298.17,60.001,1551936604,"201051344000469","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1203761.0,1203761.0,10532,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936633,263049.00
03/07/2019 00:30,2,0.000,ALERT,212.38,296.66,60.017,1551936604,"201051344000585","174011545737251",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,1223057.1,1223057.1,18458,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936635,263050.00
03/07/2019 00:30,2,0.000,ALERT,213.29,297.87,59.964,1551936604,"201051344000853","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1225556.6,1225556.6,10127,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936637,263051.00
03/07/2019 00:30,2,0.000,ALERT,212.38,296.66,60.001,1551936604,"201051344001145","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1225181.0,1225181.0,18374,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936639,263052.00
03/07/2019 00:30,2,0.000,ALERT,212.16,296.36,60.006,1551936604,"201051344000438","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1217887.5,1217887.5,18421,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936640,263053.00
03/07/2019 00:30,2,0.000,ALERT,211.70,296.36,59.990,1551936604,"201051344001135","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,1205041.0,1205041.0,18375,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936642,263054.00
03/07/2019 00:30,2,0.000,ALERT,212.61,298.17,60.001,1551936604,"201051344000983","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1223870.2,1223870.2,10133,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936644,263055.00
03/07/2019 00:30,2,0.000,ALERT,212.16,296.06,59.980,1551936604,"201051344001203","174011545737251",0.00,-11.00,0,295.46,301.47,0.0,0.0,0.000,1213062.3,1213062.3,18417,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936646,263056.00
03/07/2019 00:30,2,0.000,ALERT,212.16,296.96,60.001,1551936604,"201051344001230","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,1209735.2,1209735.2,18230,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936648,263057.00
03/07/2019 00:30,2,0.000,ALERT,211.93,296.36,60.001,1551936604,"201051344000646","174011545737251",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,1202923.9,1202923.9,18390,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936650,263058.00
03/07/2019 00:30,2,0.000,ALERT,212.83,297.26,59.975,1551936604,"201051344000867","174011545737251",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,1201842.8,1201842.8,42307,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551936651,263059.00
03/07/2019 00:30,2,0.000,ALERT,213.29,297.57,60.001,1551936604,"201051344000633","174011545737251",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,1200537.7,1200537.7,42363,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936653,263060.00
03/07/2019 00:30,2,0.000,ALERT,211.70,296.36,59.990,1551936604,"201051344000955","174011545737251",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,1222317.0,1222317.0,18415,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551936655,263061.00
03/07/2019 00:30,2,0.000,ALERT,212.61,297.26,60.017,1551936604,"201051344000648","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1213885.4,1213885.4,41866,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936657,263062.00
03/07/2019 00:30,2,0.000,ALERT,213.06,297.87,59.990,1551936604,"201051344000645","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,1218909.6,1218909.6,41829,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936659,263063.00
03/07/2019 00:30,2,0.000,ALERT,212.61,298.47,60.017,1551936604,"201051344000569","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1234789.8,1234789.8,10052,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551936660,263064.00
03/07/2019 00:30,2,0.000,ALERT,213.06,297.57,60.017,1551936604,"179051228000119","174011545737251",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,22843.9,22843.9,10125,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551936662,263065.00
03/07/2019 00:45,2,0.000,ALERT,212.83,299.07,60.059,1551937504,"201051344000579","174011545737251",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,1233661.6,1233661.6,10502,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937507,263066.00
03/07/2019 00:45,2,0.000,ALERT,212.38,296.36,60.012,1551937504,"201051344001025","174011545737251",0.00,-11.00,0,294.56,300.27,0.0,0.0,0.000,1217261.5,1217261.5,18422,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937508,263067.00
03/07/2019 00:45,2,0.000,ALERT,212.61,296.96,60.012,1551937504,"201051344001093","174011545737251",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,1201285.1,1201285.1,18437,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551937510,263068.00
03/07/2019 00:45,2,0.000,ALERT,212.61,297.87,60.017,1551937504,"201051344000458","174011545737251",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,1218023.5,1218023.5,10244,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937512,263069.00
03/07/2019 00:45,2,0.000,ALERT,212.38,297.57,60.028,1551937504,"201051344000890","174011545737251",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,1215040.2,1215040.2,18374,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937514,263070.00
03/07/2019 00:45,2,0.000,ALERT,212.38,297.57,60.017,1551937504,"201051344000988","174011545737251",0.00,-8.50,0,293.36,299.97,0.0,0.0,0.000,946203.0,946203.0,10609,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551937516,263071.00
03/07/2019 00:45,2,0.000,ALERT,213.06,297.87,60.017,1551937504,"201051344000582","174011545737251",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,1194637.8,1194637.8,18348,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937518,263072.00
03/07/2019 00:45,2,0.000,ALERT,212.38,298.47,60.017,1551937504,"201051344000868","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1203377.9,1203377.9,42286,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551937519,263073.00
03/07/2019 00:45,2,0.000,ALERT,213.06,298.47,60.006,1551937504,"201051344000576","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1221556.1,1221556.1,14323,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551937521,263074.00
03/07/2019 00:45,2,0.000,ALERT,212.83,297.87,60.006,1551937504,"201051344001158","174011545737251",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,1198339.7,1198339.7,10548,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937523,263075.00
03/07/2019 00:45,2,0.000,ALERT,212.83,296.66,60.001,1551937504,"201051344000917","174011545737251",0.00,-8.00,0,293.36,297.87,0.0,0.0,0.000,1212337.0,1212337.0,18217,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937525,263076.00
03/07/2019 00:45,2,0.000,ALERT,212.83,296.66,59.990,1551937504,"201051344000417","174011545737251",0.00,-10.00,0,293.96,298.17,0.0,0.0,0.000,980327.7,980327.7,18453,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937527,263077.00
03/07/2019 00:45,2,0.000,ALERT,212.83,296.96,60.006,1551937504,"201051344000685","174011545737251",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,1216940.1,1216940.1,18428,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551937529,263078.00
03/07/2019 00:45,2,0.000,ALERT,212.83,296.66,60.006,1551937504,"201051344000651","174011545737251",0.00,-11.50,0,293.96,298.17,0.0,0.0,0.000,1209648.2,1209648.2,18412,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937530,263079.00
03/07/2019 00:45,2,0.000,ALERT,212.38,298.47,60.006,1551937504,"201051344000594","174011545737251",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,1223310.7,1223310.7,42239,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937532,263080.00
03/07/2019 00:45,2,0.000,ALERT,212.83,298.17,60.012,1551937504,"201051344000469","174011545737251",0.00,-11.00,0,294.56,299.97,0.0,0.0,0.000,1203761.0,1203761.0,10534,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551937534,263081.00
03/07/2019 00:45,2,0.000,ALERT,212.83,297.57,60.006,1551937504,"201051344000585","174011545737251",0.00,-10.00,0,293.96,298.47,0.0,0.0,0.000,1223057.1,1223057.1,18460,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551937536,263082.00
03/07/2019 00:45,2,0.000,ALERT,213.29,297.87,60.006,1551937504,"201051344000853","174011545737251",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,1225556.6,1225556.6,10129,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551937538,263083.00
03/07/2019 00:45,2,0.000,ALERT,212.83,297.26,60.012,1551937504,"201051344001145","174011545737251",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,1225181.0,1225181.0,18376,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551937540,263084.00
03/07/2019 00:45,2,0.000,ALERT,212.83,297.26,59.969,1551937504,"201051344000438","174011545737251",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,1217887.5,1217887.5,18423,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937541,263085.00
03/07/2019 00:45,2,0.000,ALERT,212.38,297.26,60.043,1551937504,"201051344001135","174011545737251",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,1205041.0,1205041.0,18377,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937543,263086.00
03/07/2019 00:45,2,0.000,ALERT,212.38,297.87,60.017,1551937504,"201051344000983","174011545737251",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,1223870.2,1223870.2,10135,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937545,263087.00
03/07/2019 00:45,2,0.000,ALERT,212.61,296.66,60.033,1551937504,"201051344001203","174011545737251",0.00,-11.00,0,294.26,300.27,0.0,0.0,0.000,1213062.3,1213062.3,18419,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937547,263088.00
03/07/2019 00:45,2,0.000,ALERT,212.61,297.26,60.017,1551937504,"201051344001230","174011545737251",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,1209735.2,1209735.2,18232,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937549,263089.00
03/07/2019 00:45,2,0.000,ALERT,212.16,296.66,60.017,1551937504,"201051344000646","174011545737251",0.00,-10.00,0,293.96,298.17,0.0,0.0,0.000,1202923.9,1202923.9,18392,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551937551,263090.00
03/07/2019 00:45,2,0.000,ALERT,212.83,297.26,60.012,1551937504,"201051344000867","174011545737251",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,1201842.8,1201842.8,42309,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551937552,263091.00
03/07/2019 00:45,2,0.000,ALERT,213.29,297.26,60.012,1551937504,"201051344000633","174011545737251",0.00,-10.00,0,294.26,299.97,0.0,0.0,0.000,1200537.7,1200537.7,42365,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937554,263092.00
03/07/2019 00:45,2,0.000,ALERT,212.16,297.26,60.006,1551937504,"201051344000955","174011545737251",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,1222317.0,1222317.0,18417,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937556,263093.00
03/07/2019 00:45,2,0.000,ALERT,212.61,296.96,60.033,1551937504,"201051344000648","174011545737251",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,1213885.4,1213885.4,41868,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937558,263094.00
03/07/2019 00:45,2,0.000,ALERT,213.06,297.57,60.001,1551937504,"201051344000645","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,1218909.6,1218909.6,41831,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551937560,263095.00
03/07/2019 00:45,2,0.000,ALERT,212.61,298.17,60.006,1551937504,"201051344000569","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1234789.8,1234789.8,10054,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551937562,263096.00
03/07/2019 00:45,2,0.000,ALERT,213.06,297.26,60.038,1551937504,"179051228000119","174011545737251",0.00,-8.00,0,294.26,299.67,0.0,0.0,0.000,22843.9,22843.9,10127,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551937563,263097.00
03/07/2019 01:00,2,0.000,ALERT,212.83,298.77,59.996,1551938403,"201051344000579","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1233661.6,1233661.6,10504,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938406,263098.00
03/07/2019 01:00,2,0.000,ALERT,212.38,296.96,59.975,1551938403,"201051344001025","174011545737251",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,1217261.5,1217261.5,18424,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938407,263099.00
03/07/2019 01:00,2,0.000,ALERT,212.61,297.57,59.996,1551938403,"201051344001093","174011545737251",0.00,-8.00,0,295.16,298.47,0.0,0.0,0.000,1201285.1,1201285.1,18439,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551938409,263100.00
03/07/2019 01:00,2,0.000,ALERT,212.83,298.17,60.022,1551938403,"201051344000458","174011545737251",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,1218023.5,1218023.5,10246,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938411,263101.00
03/07/2019 01:00,2,0.000,ALERT,212.38,297.87,59.990,1551938403,"201051344000890","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,1215040.2,1215040.2,18376,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938413,263102.00
03/07/2019 01:00,2,0.000,ALERT,212.61,297.57,59.964,1551938403,"201051344000988","174011545737251",0.00,-9.00,0,293.36,299.37,0.0,0.0,0.000,946203.0,946203.0,10611,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938415,263103.00
03/07/2019 01:00,2,0.000,ALERT,213.06,298.77,59.990,1551938403,"201051344000582","174011545737251",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,1194637.8,1194637.8,18350,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938417,263104.00
03/07/2019 01:00,2,0.000,ALERT,212.83,298.47,59.980,1551938403,"201051344000868","174011545737251",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,1203377.9,1203377.9,42288,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938419,263105.00
03/07/2019 01:00,2,0.000,ALERT,213.29,298.47,59.953,1551938403,"201051344000576","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,1221556.1,1221556.1,14325,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938420,263106.00
03/07/2019 01:00,2,0.000,ALERT,213.06,297.87,59.980,1551938403,"201051344001158","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1198339.7,1198339.7,10550,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938422,263107.00
03/07/2019 01:00,2,0.000,ALERT,212.83,297.26,59.980,1551938403,"201051344000917","174011545737251",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,1212337.0,1212337.0,18219,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938424,263108.00
03/07/2019 01:00,2,0.000,ALERT,212.83,296.96,59.980,1551938403,"201051344000417","174011545737251",0.00,-9.00,0,294.86,298.17,0.0,0.0,0.000,980327.7,980327.7,18455,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551938426,263109.00
03/07/2019 01:00,2,0.000,ALERT,212.83,297.26,59.980,1551938403,"201051344000685","174011545737251",0.00,-10.00,0,295.16,298.77,0.0,0.0,0.000,1216940.1,1216940.1,18430,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938428,263110.00
03/07/2019 01:00,2,0.000,ALERT,212.61,296.66,59.985,1551938403,"201051344000651","174011545737251",0.00,-11.50,0,294.86,298.17,0.0,0.0,0.000,1209648.2,1209648.2,18414,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938429,263111.00
03/07/2019 01:00,2,0.000,ALERT,212.61,298.17,59.980,1551938403,"201051344000594","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1223310.7,1223310.7,42241,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938431,263112.00
03/07/2019 01:00,2,0.000,ALERT,213.06,297.87,59.980,1551938403,"201051344000469","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1203761.0,1203761.0,10536,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551938433,263113.00
