ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 01:00,2,0.000,ALERT,212.61,297.57,59.990,1551938403,"201051344000585","174011545737251",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,1223057.1,1223057.1,18462,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938435,263114.00
03/07/2019 01:00,2,0.000,ALERT,213.51,297.87,60.022,1551938403,"201051344000853","174011545737251",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,1225556.6,1225556.6,10131,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938437,263115.00
03/07/2019 01:00,2,0.000,ALERT,212.83,297.57,60.022,1551938403,"201051344001145","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1225181.0,1225181.0,18378,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938439,263116.00
03/07/2019 01:00,2,0.000,ALERT,212.61,297.26,59.990,1551938403,"201051344000438","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1217887.5,1217887.5,18425,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938440,263117.00
03/07/2019 01:00,2,0.000,ALERT,212.16,297.26,59.969,1551938403,"201051344001135","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1205041.0,1205041.0,18379,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938442,263118.00
03/07/2019 01:00,2,0.000,ALERT,212.83,297.87,59.990,1551938403,"201051344000983","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,1223870.2,1223870.2,10137,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938444,263119.00
03/07/2019 01:00,2,0.000,ALERT,212.61,296.96,59.996,1551938403,"201051344001203","174011545737251",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,1213062.3,1213062.3,18421,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938446,263120.00
03/07/2019 01:00,2,0.000,ALERT,212.61,297.57,59.985,1551938403,"201051344001230","174011545737251",0.00,-9.00,0,295.46,299.07,0.0,0.0,0.000,1209735.2,1209735.2,18234,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938448,263121.00
03/07/2019 01:00,2,0.000,ALERT,212.38,297.57,59.985,1551938403,"201051344000646","174011545737251",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,1202923.9,1202923.9,18394,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938449,263122.00
03/07/2019 01:00,2,0.000,ALERT,213.29,297.26,59.985,1551938403,"201051344000867","174011545737251",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,1201842.8,1201842.8,42311,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938451,263123.00
03/07/2019 01:00,2,0.000,ALERT,213.74,297.57,59.948,1551938403,"201051344000633","174011545737251",0.00,-10.00,0,293.96,299.07,0.0,0.0,0.000,1200537.7,1200537.7,42367,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938453,263124.00
03/07/2019 01:00,2,0.000,ALERT,212.16,297.57,59.990,1551938403,"201051344000955","174011545737251",0.00,-10.00,0,295.16,298.77,0.0,0.0,0.000,1222317.0,1222317.0,18419,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938455,263125.00
03/07/2019 01:00,2,0.000,ALERT,213.06,297.26,59.990,1551938403,"201051344000648","174011545737251",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,1213885.4,1213885.4,41870,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938457,263126.00
03/07/2019 01:00,2,0.000,ALERT,213.29,297.87,59.990,1551938403,"201051344000645","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,1218909.6,1218909.6,41833,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551938458,263127.00
03/07/2019 01:00,2,0.000,ALERT,212.83,298.47,60.006,1551938403,"201051344000569","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1234789.8,1234789.8,10056,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551938460,263128.00
03/07/2019 01:00,2,0.000,ALERT,213.06,297.26,59.990,1551938403,"179051228000119","174011545737251",0.00,-8.00,0,293.66,299.07,0.0,0.0,0.000,22843.9,22843.9,10129,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551938462,263129.00
03/07/2019 01:15,2,0.000,ALERT,213.06,299.37,60.038,1551939304,"201051344000579","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,1233661.6,1233661.6,10506,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939306,263130.00
03/07/2019 01:15,2,0.000,ALERT,212.61,296.66,60.006,1551939304,"201051344001025","174011545737251",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,1217261.5,1217261.5,18426,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939308,263131.00
03/07/2019 01:15,2,0.000,ALERT,212.61,297.57,60.001,1551939304,"201051344001093","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,1201285.1,1201285.1,18441,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939310,263132.00
03/07/2019 01:15,2,0.000,ALERT,212.83,298.77,60.012,1551939304,"201051344000458","174011545737251",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,1218023.5,1218023.5,10248,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551939312,263133.00
03/07/2019 01:15,2,0.000,ALERT,212.61,297.87,60.006,1551939304,"201051344000890","174011545737251",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,1215040.2,1215040.2,18378,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551939313,263134.00
03/07/2019 01:15,2,0.000,ALERT,212.83,298.47,60.012,1551939304,"201051344000988","174011545737251",0.00,-9.00,0,293.36,299.37,0.0,0.0,0.000,946203.0,946203.0,10613,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939315,263135.00
03/07/2019 01:15,2,0.000,ALERT,213.29,298.47,60.028,1551939304,"201051344000582","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1194637.8,1194637.8,18352,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551939317,263136.00
03/07/2019 01:15,2,0.000,ALERT,213.06,299.07,60.012,1551939304,"201051344000868","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1203377.9,1203377.9,42290,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939319,263137.00
03/07/2019 01:15,2,0.000,ALERT,213.51,299.07,60.001,1551939304,"201051344000576","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,1221556.1,1221556.1,14327,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939321,263138.00
03/07/2019 01:15,2,0.000,ALERT,213.29,298.77,60.001,1551939304,"201051344001158","174011545737251",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,1198339.7,1198339.7,10552,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939323,263139.00
03/07/2019 01:15,2,0.000,ALERT,212.83,296.96,60.006,1551939304,"201051344000917","174011545737251",0.00,-8.00,0,293.66,298.47,0.0,0.0,0.000,1212337.0,1212337.0,18221,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939325,263140.00
03/07/2019 01:15,2,0.000,ALERT,213.06,296.96,59.990,1551939304,"201051344000417","174011545737251",0.00,-10.00,0,294.56,298.47,0.0,0.0,0.000,980327.7,980327.7,18457,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939326,263141.00
03/07/2019 01:15,2,0.000,ALERT,213.06,297.57,60.006,1551939304,"201051344000685","174011545737251",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,1216940.1,1216940.1,18432,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551939328,263142.00
03/07/2019 01:15,2,0.000,ALERT,212.83,296.66,60.006,1551939304,"201051344000651","174011545737251",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,1209648.2,1209648.2,18416,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939330,263143.00
03/07/2019 01:15,2,0.000,ALERT,212.61,298.77,60.033,1551939304,"201051344000594","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1223310.7,1223310.7,42243,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551939332,263144.00
03/07/2019 01:15,2,0.000,ALERT,213.06,298.47,60.006,1551939304,"201051344000469","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1203761.0,1203761.0,10538,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939334,263145.00
03/07/2019 01:15,2,0.000,ALERT,212.83,297.87,60.012,1551939304,"201051344000585","174011545737251",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,1223057.1,1223057.1,18464,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939335,263146.00
03/07/2019 01:15,2,0.000,ALERT,213.51,298.47,60.001,1551939304,"201051344000853","174011545737251",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,1225556.6,1225556.6,10133,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939337,263147.00
03/07/2019 01:15,2,0.000,ALERT,213.06,297.87,60.006,1551939304,"201051344001145","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,1225181.0,1225181.0,18380,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939339,263148.00
03/07/2019 01:15,2,0.000,ALERT,212.83,297.57,60.012,1551939304,"201051344000438","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1217887.5,1217887.5,18427,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939341,263149.00
03/07/2019 01:15,2,0.000,ALERT,212.38,297.57,60.012,1551939304,"201051344001135","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1205041.0,1205041.0,18381,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939343,263150.00
03/07/2019 01:15,2,0.000,ALERT,212.83,298.47,60.012,1551939304,"201051344000983","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1223870.2,1223870.2,10139,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939344,263151.00
03/07/2019 01:15,2,0.000,ALERT,212.83,297.26,60.006,1551939304,"201051344001203","174011545737251",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,1213062.3,1213062.3,18423,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939346,263152.00
03/07/2019 01:15,2,0.000,ALERT,212.83,297.87,60.012,1551939304,"201051344001230","174011545737251",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,1209735.2,1209735.2,18236,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551939348,263153.00
03/07/2019 01:15,2,0.000,ALERT,212.38,297.26,59.975,1551939304,"201051344000646","174011545737251",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,1202923.9,1202923.9,18396,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939350,263154.00
03/07/2019 01:15,2,0.000,ALERT,213.29,297.87,60.017,1551939304,"201051344000867","174011545737251",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,1201842.8,1201842.8,42313,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939352,263155.00
03/07/2019 01:15,2,0.000,ALERT,213.74,298.17,60.001,1551939304,"201051344000633","174011545737251",0.00,-10.00,0,294.26,299.37,0.0,0.0,0.000,1200537.7,1200537.7,42369,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939354,263156.00
03/07/2019 01:15,2,0.000,ALERT,212.38,297.87,60.001,1551939304,"201051344000955","174011545737251",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,1222317.0,1222317.0,18421,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939356,263157.00
03/07/2019 01:15,2,0.000,ALERT,213.06,297.57,59.996,1551939304,"201051344000648","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1213885.4,1213885.4,41872,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939357,263158.00
03/07/2019 01:15,2,0.000,ALERT,213.29,298.47,60.038,1551939304,"201051344000645","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1218909.6,1218909.6,41835,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551939359,263159.00
03/07/2019 01:15,2,0.000,ALERT,212.83,299.07,60.022,1551939304,"201051344000569","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1234789.8,1234789.8,10058,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551939361,263160.00
03/07/2019 01:15,2,0.000,ALERT,213.29,298.17,60.038,1551939304,"179051228000119","174011545737251",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,22843.9,22843.9,10131,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551939363,263161.00
03/07/2019 01:30,2,0.000,ALERT,213.29,299.37,60.033,1551940204,"201051344000579","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1233661.6,1233661.6,10508,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940206,263162.00
03/07/2019 01:30,2,0.000,ALERT,212.83,296.96,59.990,1551940204,"201051344001025","174011545737251",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,1217261.5,1217261.5,18428,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551940207,263163.00
03/07/2019 01:30,2,0.000,ALERT,212.83,297.57,59.964,1551940204,"201051344001093","174011545737251",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,1201285.1,1201285.1,18443,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940209,263164.00
03/07/2019 01:30,2,0.000,ALERT,213.06,298.77,59.985,1551940204,"201051344000458","174011545737251",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,1218023.5,1218023.5,10250,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940211,263165.00
03/07/2019 01:30,2,0.000,ALERT,212.83,297.87,60.006,1551940204,"201051344000890","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1215040.2,1215040.2,18380,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940213,263166.00
03/07/2019 01:30,2,0.000,ALERT,212.83,298.47,59.985,1551940204,"201051344000988","174011545737251",0.00,-9.00,0,293.66,299.97,0.0,0.0,0.000,946203.0,946203.0,10615,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940215,263167.00
03/07/2019 01:30,2,0.000,ALERT,213.51,298.47,60.001,1551940204,"201051344000582","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1194637.8,1194637.8,18354,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551940217,263168.00
03/07/2019 01:30,2,0.000,ALERT,213.06,299.07,59.985,1551940204,"201051344000868","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1203377.9,1203377.9,42292,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940219,263169.00
03/07/2019 01:30,2,0.000,ALERT,213.51,299.37,60.017,1551940204,"201051344000576","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1221556.1,1221556.1,14329,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940220,263170.00
03/07/2019 01:30,2,0.000,ALERT,213.29,298.77,59.985,1551940204,"201051344001158","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1198339.7,1198339.7,10554,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551940222,263171.00
03/07/2019 01:30,2,0.000,ALERT,213.06,297.26,59.996,1551940204,"201051344000917","174011545737251",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,1212337.0,1212337.0,18223,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551940224,263172.00
03/07/2019 01:30,2,0.000,ALERT,213.06,296.96,59.996,1551940204,"201051344000417","174011545737251",0.00,-10.00,0,294.86,298.47,0.0,0.0,0.000,980327.7,980327.7,18459,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940226,263173.00
03/07/2019 01:30,2,0.000,ALERT,213.06,297.26,59.985,1551940204,"201051344000685","174011545737251",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,1216940.1,1216940.1,18434,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940228,263174.00
03/07/2019 01:30,2,0.000,ALERT,212.83,296.66,59.990,1551940204,"201051344000651","174011545737251",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,1209648.2,1209648.2,18418,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551940229,263175.00
03/07/2019 01:30,2,0.000,ALERT,212.61,299.07,59.985,1551940204,"201051344000594","174011545737251",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,1223310.7,1223310.7,42245,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940231,263176.00
03/07/2019 01:30,2,0.000,ALERT,213.06,298.47,59.943,1551940204,"201051344000469","174011545737251",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,1203761.0,1203761.0,10540,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551940233,263177.00
03/07/2019 01:30,2,0.000,ALERT,213.06,297.57,59.996,1551940204,"201051344000585","174011545737251",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,1223057.1,1223057.1,18466,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551940235,263178.00
03/07/2019 01:30,2,0.000,ALERT,213.51,298.47,59.990,1551940204,"201051344000853","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1225556.6,1225556.6,10135,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940237,263179.00
03/07/2019 01:30,2,0.000,ALERT,213.29,297.87,60.006,1551940204,"201051344001145","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1225181.0,1225181.0,18382,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940239,263180.00
03/07/2019 01:30,2,0.000,ALERT,213.06,297.57,59.980,1551940204,"201051344000438","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1217887.5,1217887.5,18429,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940241,263181.00
03/07/2019 01:30,2,0.000,ALERT,212.61,297.57,59.996,1551940204,"201051344001135","174011545737251",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,1205041.0,1205041.0,18383,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940242,263182.00
03/07/2019 01:30,2,0.000,ALERT,213.06,298.77,59.985,1551940204,"201051344000983","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1223870.2,1223870.2,10141,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940244,263183.00
03/07/2019 01:30,2,0.000,ALERT,212.83,296.96,59.985,1551940204,"201051344001203","174011545737251",0.00,-10.00,0,295.16,300.57,0.0,0.0,0.000,1213062.3,1213062.3,18425,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940246,263184.00
03/07/2019 01:30,2,0.000,ALERT,212.83,297.87,60.022,1551940204,"201051344001230","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1209735.2,1209735.2,18238,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551940248,263185.00
03/07/2019 01:30,2,0.000,ALERT,212.61,297.57,59.980,1551940204,"201051344000646","174011545737251",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,1202923.9,1202923.9,18398,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940250,263186.00
03/07/2019 01:30,2,0.000,ALERT,213.29,297.87,59.948,1551940204,"201051344000867","174011545737251",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,1201842.8,1201842.8,42315,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940252,263187.00
03/07/2019 01:30,2,0.000,ALERT,213.74,298.47,59.964,1551940204,"201051344000633","174011545737251",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,1200537.7,1200537.7,42371,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940254,263188.00
03/07/2019 01:30,2,0.000,ALERT,212.38,297.57,59.975,1551940204,"201051344000955","174011545737251",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,1222317.0,1222317.0,18423,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940255,263189.00
03/07/2019 01:30,2,0.000,ALERT,213.06,297.57,59.980,1551940204,"201051344000648","174011545737251",0.00,-11.50,0,294.86,299.97,0.0,0.0,0.000,1213885.4,1213885.4,41874,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551940257,263190.00
03/07/2019 01:30,2,0.000,ALERT,213.51,298.47,59.985,1551940204,"201051344000645","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1218909.6,1218909.6,41837,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940259,263191.00
03/07/2019 01:30,2,0.000,ALERT,213.06,298.77,59.969,1551940204,"201051344000569","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1234789.8,1234789.8,10060,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551940261,263192.00
03/07/2019 01:30,2,0.000,ALERT,213.74,298.17,59.953,1551940204,"179051228000119","174011545737251",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,22843.9,22843.9,10133,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551940263,263193.00
03/07/2019 01:45,2,0.000,ALERT,213.06,299.07,60.001,1551941104,"201051344000579","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1233661.6,1233661.6,10510,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941106,263194.00
03/07/2019 01:45,2,0.000,ALERT,212.83,296.96,60.006,1551941104,"201051344001025","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1217261.5,1217261.5,18430,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551941108,263195.00
03/07/2019 01:45,2,0.000,ALERT,212.83,297.26,60.001,1551941104,"201051344001093","174011545737251",0.00,-8.00,0,295.76,298.77,0.0,0.0,0.000,1201285.1,1201285.1,18445,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551941109,263196.00
03/07/2019 01:45,2,0.000,ALERT,212.83,298.47,59.964,1551941104,"201051344000458","174011545737251",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,1218023.5,1218023.5,10252,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941111,263197.00
03/07/2019 01:45,2,0.000,ALERT,212.83,297.57,59.996,1551941104,"201051344000890","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1215040.2,1215040.2,18382,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941113,263198.00
03/07/2019 01:45,2,0.000,ALERT,212.83,298.17,59.985,1551941104,"201051344000988","174011545737251",0.00,-9.00,0,293.66,299.37,0.0,0.0,0.000,946203.0,946203.0,10617,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941115,263199.00
03/07/2019 01:45,2,0.000,ALERT,213.51,298.47,60.017,1551941104,"201051344000582","174011545737251",0.00,-11.00,0,296.66,299.97,0.0,0.0,0.000,1194637.8,1194637.8,18356,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941117,263200.00
03/07/2019 01:45,2,0.000,ALERT,212.83,298.77,60.001,1551941104,"201051344000868","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,1203377.9,1203377.9,42294,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941118,263201.00
03/07/2019 01:45,2,0.000,ALERT,213.29,299.07,59.996,1551941104,"201051344000576","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1221556.1,1221556.1,14331,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941120,263202.00
03/07/2019 01:45,2,0.000,ALERT,213.06,298.47,60.017,1551941104,"201051344001158","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1198339.7,1198339.7,10556,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551941122,263203.00
03/07/2019 01:45,2,0.000,ALERT,213.06,296.96,59.996,1551941104,"201051344000917","174011545737251",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,1212337.0,1212337.0,18225,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941124,263204.00
03/07/2019 01:45,2,0.000,ALERT,213.06,296.96,60.001,1551941104,"201051344000417","174011545737251",0.00,-10.00,0,295.16,298.47,0.0,0.0,0.000,980327.7,980327.7,18461,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941126,263205.00
03/07/2019 01:45,2,0.000,ALERT,213.06,297.26,59.996,1551941104,"201051344000685","174011545737251",0.00,-9.00,0,295.46,299.07,0.0,0.0,0.000,1216940.1,1216940.1,18436,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941127,263206.00
03/07/2019 01:45,2,0.000,ALERT,212.83,296.66,60.001,1551941104,"201051344000651","174011545737251",0.00,-11.50,0,294.86,298.47,0.0,0.0,0.000,1209648.2,1209648.2,18420,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941129,263207.00
03/07/2019 01:45,2,0.000,ALERT,212.61,298.77,60.006,1551941104,"201051344000594","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1223310.7,1223310.7,42247,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941131,263208.00
03/07/2019 01:45,2,0.000,ALERT,213.06,298.17,59.996,1551941104,"201051344000469","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1203761.0,1203761.0,10542,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941133,263209.00
03/07/2019 01:45,2,0.000,ALERT,213.06,297.57,59.990,1551941104,"201051344000585","174011545737251",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,1223057.1,1223057.1,18468,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551941135,263210.00
03/07/2019 01:45,2,0.000,ALERT,213.51,298.47,60.001,1551941104,"201051344000853","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1225556.6,1225556.6,10137,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551941137,263211.00
03/07/2019 01:45,2,0.000,ALERT,213.29,297.57,60.001,1551941104,"201051344001145","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,1225181.0,1225181.0,18384,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941138,263212.00
03/07/2019 01:45,2,0.000,ALERT,213.06,297.57,60.001,1551941104,"201051344000438","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1217887.5,1217887.5,18431,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551941140,263213.00
03/07/2019 01:45,2,0.000,ALERT,212.61,297.57,59.953,1551941104,"201051344001135","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1205041.0,1205041.0,18385,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941142,263214.00
03/07/2019 01:45,2,0.000,ALERT,212.83,298.77,60.022,1551941104,"201051344000983","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1223870.2,1223870.2,10143,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941144,263215.00
03/07/2019 01:45,2,0.000,ALERT,212.83,296.96,59.980,1551941104,"201051344001203","174011545737251",0.00,-10.00,0,295.16,300.57,0.0,0.0,0.000,1213062.3,1213062.3,18427,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941146,263216.00
03/07/2019 01:45,2,0.000,ALERT,213.06,297.87,60.006,1551941104,"201051344001230","174011545737251",0.00,-10.00,0,295.76,299.07,0.0,0.0,0.000,1209735.2,1209735.2,18240,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551941148,263217.00
03/07/2019 01:45,2,0.000,ALERT,212.61,297.57,60.006,1551941104,"201051344000646","174011545737251",0.00,-10.00,0,295.16,298.77,0.0,0.0,0.000,1202923.9,1202923.9,18400,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941149,263218.00
03/07/2019 01:45,2,0.000,ALERT,213.29,297.87,59.985,1551941104,"201051344000867","174011545737251",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,1201842.8,1201842.8,42317,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941151,263219.00
03/07/2019 01:45,2,0.000,ALERT,213.74,298.17,60.033,1551941104,"201051344000633","174011545737251",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,1200537.7,1200537.7,42373,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551941153,263220.00
03/07/2019 01:45,2,0.000,ALERT,212.61,297.57,60.012,1551941104,"201051344000955","174011545737251",0.00,-9.00,0,295.46,298.77,0.0,0.0,0.000,1222317.0,1222317.0,18425,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941155,263221.00
03/07/2019 01:45,2,0.000,ALERT,213.06,297.87,60.001,1551941104,"201051344000648","174011545737251",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,1213885.4,1213885.4,41876,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551941157,263222.00
03/07/2019 01:45,2,0.000,ALERT,213.51,298.77,60.006,1551941104,"201051344000645","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1218909.6,1218909.6,41839,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941158,263223.00
03/07/2019 01:45,2,0.000,ALERT,212.83,299.07,59.975,1551941104,"201051344000569","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1234789.8,1234789.8,10062,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551941160,263224.00
03/07/2019 01:45,2,0.000,ALERT,213.29,298.17,60.001,1551941104,"179051228000119","174011545737251",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,22843.9,22843.9,10135,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551941162,263225.00
03/07/2019 02:00,2,0.000,ALERT,213.29,299.67,59.990,1551942004,"201051344000579","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1233661.6,1233661.6,10512,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942007,263226.00
03/07/2019 02:00,2,0.000,ALERT,212.16,296.36,59.948,1551942004,"201051344001025","174011545737251",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,1217261.5,1217261.5,18432,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942008,263227.00
03/07/2019 02:00,2,0.000,ALERT,212.38,296.66,59.990,1551942004,"201051344001093","174011545737251",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,1201285.1,1201285.1,18447,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551942010,263228.00
03/07/2019 02:00,2,0.000,ALERT,213.06,299.37,59.985,1551942004,"201051344000458","174011545737251",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,1218023.5,1218023.5,10254,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942012,263229.00
03/07/2019 02:00,2,0.000,ALERT,212.16,296.96,59.969,1551942004,"201051344000890","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1215040.2,1215040.2,18384,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551942014,263230.00
03/07/2019 02:00,2,0.000,ALERT,212.83,298.77,59.975,1551942004,"201051344000988","174011545737251",0.00,-9.00,0,293.96,299.97,0.0,0.0,0.000,946203.0,946203.0,10619,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942016,263231.00
03/07/2019 02:00,2,0.000,ALERT,212.83,297.57,59.985,1551942004,"201051344000582","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,1194637.8,1194637.8,18358,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551942017,263232.00
03/07/2019 02:00,2,0.000,ALERT,213.06,299.67,59.996,1551942004,"201051344000868","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1203377.9,1203377.9,42296,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551942019,263233.00
03/07/2019 02:00,2,0.000,ALERT,213.51,299.67,59.980,1551942004,"201051344000576","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,1221556.1,1221556.1,14333,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942021,263234.00
03/07/2019 02:00,2,0.000,ALERT,213.29,299.07,59.985,1551942004,"201051344001158","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1198339.7,1198339.7,10558,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942023,263235.00
03/07/2019 02:00,2,0.000,ALERT,212.61,296.36,59.980,1551942004,"201051344000917","174011545737251",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,1212337.0,1212337.0,18227,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551942025,263236.00
03/07/2019 02:00,2,0.000,ALERT,212.83,296.66,59.985,1551942004,"201051344000417","174011545737251",0.00,-10.00,0,294.56,298.47,0.0,0.0,0.000,980327.7,980327.7,18463,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942026,263237.00
03/07/2019 02:00,2,0.000,ALERT,212.83,296.96,59.975,1551942004,"201051344000685","174011545737251",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,1216940.1,1216940.1,18438,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942028,263238.00
03/07/2019 02:00,2,0.000,ALERT,212.38,296.06,60.028,1551942004,"201051344000651","174011545737251",0.00,-11.50,0,294.26,298.47,0.0,0.0,0.000,1209648.2,1209648.2,18422,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942030,263239.00
03/07/2019 02:00,2,0.000,ALERT,212.61,299.37,59.985,1551942004,"201051344000594","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1223310.7,1223310.7,42249,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942032,263240.00
03/07/2019 02:00,2,0.000,ALERT,212.83,298.47,59.980,1551942004,"201051344000469","174011545737251",0.00,-11.00,0,294.56,300.27,0.0,0.0,0.000,1203761.0,1203761.0,10544,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942034,263241.00
03/07/2019 02:00,2,0.000,ALERT,212.61,297.26,59.990,1551942004,"201051344000585","174011545737251",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,1223057.1,1223057.1,18470,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942036,263242.00
03/07/2019 02:00,2,0.000,ALERT,213.74,298.77,59.975,1551942004,"201051344000853","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1225556.6,1225556.6,10139,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942037,263243.00
03/07/2019 02:00,2,0.000,ALERT,212.61,296.96,59.990,1551942004,"201051344001145","174011545737251",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,1225181.0,1225181.0,18386,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942039,263244.00
03/07/2019 02:00,2,0.000,ALERT,212.38,296.96,59.985,1551942004,"201051344000438","174011545737251",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,1217887.5,1217887.5,18433,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551942041,263245.00
03/07/2019 02:00,2,0.000,ALERT,211.93,296.96,59.969,1551942004,"201051344001135","174011545737251",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,1205041.0,1205041.0,18387,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942043,263246.00
03/07/2019 02:00,2,0.000,ALERT,213.06,299.07,59.980,1551942004,"201051344000983","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,1223870.2,1223870.2,10145,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942045,263247.00
03/07/2019 02:00,2,0.000,ALERT,212.38,296.36,59.996,1551942004,"201051344001203","174011545737251",0.00,-11.00,0,294.56,300.57,0.0,0.0,0.000,1213062.3,1213062.3,18429,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942047,263248.00
03/07/2019 02:00,2,0.000,ALERT,212.38,296.96,59.985,1551942004,"201051344001230","174011545737251",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,1209735.2,1209735.2,18242,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942048,263249.00
03/07/2019 02:00,2,0.000,ALERT,212.16,296.66,59.964,1551942004,"201051344000646","174011545737251",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,1202923.9,1202923.9,18402,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942050,263250.00
03/07/2019 02:00,2,0.000,ALERT,213.29,298.47,59.990,1551942004,"201051344000867","174011545737251",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,1201842.8,1201842.8,42319,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551942052,263251.00
03/07/2019 02:00,2,0.000,ALERT,213.74,298.47,60.001,1551942004,"201051344000633","174011545737251",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,1200537.7,1200537.7,42375,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942054,263252.00
03/07/2019 02:00,2,0.000,ALERT,211.93,296.66,59.980,1551942004,"201051344000955","174011545737251",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,1222317.0,1222317.0,18427,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942056,263253.00
03/07/2019 02:00,2,0.000,ALERT,213.06,298.17,59.985,1551942004,"201051344000648","174011545737251",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,1213885.4,1213885.4,41878,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942057,263254.00
03/07/2019 02:00,2,0.000,ALERT,213.51,299.07,59.943,1551942004,"201051344000645","174011545737251",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,1218909.6,1218909.6,41841,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942059,263255.00
03/07/2019 02:00,2,0.000,ALERT,213.06,299.67,59.985,1551942004,"201051344000569","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1234789.8,1234789.8,10064,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942061,263256.00
03/07/2019 02:00,2,0.000,ALERT,213.51,298.47,59.985,1551942004,"179051228000119","174011545737251",0.00,-8.00,0,294.86,299.97,0.0,0.0,0.000,22843.9,22843.9,10137,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551942063,263257.00
