ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 02:15,2,0.000,ALERT,213.29,299.97,59.985,1551942904,"201051344000579","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1233661.6,1233661.6,10514,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551942906,263258.00
03/07/2019 02:15,2,0.000,ALERT,212.61,296.66,59.990,1551942904,"201051344001025","174011545737251",0.00,-11.00,0,294.26,299.37,0.0,0.0,0.000,1217261.5,1217261.5,18434,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942908,263259.00
03/07/2019 02:15,2,0.000,ALERT,212.83,297.57,59.980,1551942904,"201051344001093","174011545737251",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,1201285.1,1201285.1,18449,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942910,263260.00
03/07/2019 02:15,2,0.000,ALERT,213.06,299.37,59.990,1551942904,"201051344000458","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1218023.5,1218023.5,10256,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942911,263261.00
03/07/2019 02:15,2,0.000,ALERT,212.61,297.87,59.975,1551942904,"201051344000890","174011545737251",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,1215040.2,1215040.2,18386,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942913,263262.00
03/07/2019 02:15,2,0.000,ALERT,213.06,299.07,59.996,1551942904,"201051344000988","174011545737251",0.00,-9.00,0,293.96,299.97,0.0,0.0,0.000,946203.0,946203.0,10621,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942915,263263.00
03/07/2019 02:15,2,0.000,ALERT,213.29,298.47,59.953,1551942904,"201051344000582","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1194637.8,1194637.8,18360,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942917,263264.00
03/07/2019 02:15,2,0.000,ALERT,213.06,299.67,60.033,1551942904,"201051344000868","174011545737251",0.00,-9.00,0,297.87,301.17,0.0,0.0,0.000,1203377.9,1203377.9,42298,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942919,263265.00
03/07/2019 02:15,2,0.000,ALERT,213.51,299.67,60.033,1551942904,"201051344000576","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1221556.1,1221556.1,14335,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942920,263266.00
03/07/2019 02:15,2,0.000,ALERT,213.29,299.07,59.990,1551942904,"201051344001158","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1198339.7,1198339.7,10560,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942922,263267.00
03/07/2019 02:15,2,0.000,ALERT,213.06,296.96,59.985,1551942904,"201051344000917","174011545737251",0.00,-8.00,0,293.96,298.17,0.0,0.0,0.000,1212337.0,1212337.0,18229,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551942924,263268.00
03/07/2019 02:15,2,0.000,ALERT,213.06,296.96,59.996,1551942904,"201051344000417","174011545737251",0.00,-9.00,0,294.56,298.17,0.0,0.0,0.000,980327.7,980327.7,18465,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942926,263269.00
03/07/2019 02:15,2,0.000,ALERT,213.06,297.26,60.001,1551942904,"201051344000685","174011545737251",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,1216940.1,1216940.1,18440,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942928,263270.00
03/07/2019 02:15,2,0.000,ALERT,212.83,296.66,60.012,1551942904,"201051344000651","174011545737251",0.00,-11.50,0,294.26,298.47,0.0,0.0,0.000,1209648.2,1209648.2,18424,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942930,263271.00
03/07/2019 02:15,2,0.000,ALERT,212.61,299.37,59.990,1551942904,"201051344000594","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1223310.7,1223310.7,42251,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942931,263272.00
03/07/2019 02:15,2,0.000,ALERT,213.06,298.77,60.006,1551942904,"201051344000469","174011545737251",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,1203761.0,1203761.0,10546,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942933,263273.00
03/07/2019 02:15,2,0.000,ALERT,212.83,297.57,60.001,1551942904,"201051344000585","174011545737251",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,1223057.1,1223057.1,18472,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551942935,263274.00
03/07/2019 02:15,2,0.000,ALERT,213.51,298.77,60.001,1551942904,"201051344000853","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1225556.6,1225556.6,10141,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942937,263275.00
03/07/2019 02:15,2,0.000,ALERT,213.06,297.57,60.017,1551942904,"201051344001145","174011545737251",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,1225181.0,1225181.0,18388,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942939,263276.00
03/07/2019 02:15,2,0.000,ALERT,212.83,297.57,59.996,1551942904,"201051344000438","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1217887.5,1217887.5,18435,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551942941,263277.00
03/07/2019 02:15,2,0.000,ALERT,212.38,297.26,59.996,1551942904,"201051344001135","174011545737251",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,1205041.0,1205041.0,18389,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942942,263278.00
03/07/2019 02:15,2,0.000,ALERT,213.06,298.77,60.001,1551942904,"201051344000983","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1223870.2,1223870.2,10147,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942944,263279.00
03/07/2019 02:15,2,0.000,ALERT,212.61,296.66,59.985,1551942904,"201051344001203","174011545737251",0.00,-11.00,0,294.56,300.27,0.0,0.0,0.000,1213062.3,1213062.3,18431,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551942946,263280.00
03/07/2019 02:15,2,0.000,ALERT,212.61,297.57,59.959,1551942904,"201051344001230","174011545737251",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,1209735.2,1209735.2,18244,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942948,263281.00
03/07/2019 02:15,2,0.000,ALERT,212.61,297.26,59.953,1551942904,"201051344000646","174011545737251",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,1202923.9,1202923.9,18404,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551942950,263282.00
03/07/2019 02:15,2,0.000,ALERT,213.29,297.87,59.964,1551942904,"201051344000867","174011545737251",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,1201842.8,1201842.8,42321,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551942951,263283.00
03/07/2019 02:15,2,0.000,ALERT,213.74,298.47,60.006,1551942904,"201051344000633","174011545737251",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,1200537.7,1200537.7,42377,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942953,263284.00
03/07/2019 02:15,2,0.000,ALERT,212.38,297.57,59.959,1551942904,"201051344000955","174011545737251",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,1222317.0,1222317.0,18429,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942955,263285.00
03/07/2019 02:15,2,0.000,ALERT,213.06,297.87,59.996,1551942904,"201051344000648","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1213885.4,1213885.4,41880,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551942957,263286.00
03/07/2019 02:15,2,0.000,ALERT,213.51,298.77,60.001,1551942904,"201051344000645","174011545737251",0.00,-8.50,0,297.26,300.57,0.0,0.0,0.000,1218909.6,1218909.6,41843,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551942959,263287.00
03/07/2019 02:15,2,0.000,ALERT,213.06,299.37,59.985,1551942904,"201051344000569","174011545737251",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,1234789.8,1234789.8,10066,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551942960,263288.00
03/07/2019 02:15,2,0.000,ALERT,213.29,298.47,59.964,1551942904,"179051228000119","174011545737251",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,22843.9,22843.9,10139,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551942962,263289.00
03/07/2019 02:30,2,0.000,ALERT,213.29,299.67,59.990,1551943804,"201051344000579","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1233661.6,1233661.6,10516,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943806,263290.00
03/07/2019 02:30,2,0.000,ALERT,212.83,297.26,59.996,1551943804,"201051344001025","174011545737251",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,1217261.5,1217261.5,18436,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551943808,263291.00
03/07/2019 02:30,2,0.000,ALERT,213.06,297.87,59.996,1551943804,"201051344001093","174011545737251",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,1201285.1,1201285.1,18451,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943810,263292.00
03/07/2019 02:30,2,0.000,ALERT,213.06,299.07,59.996,1551943804,"201051344000458","174011545737251",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,1218023.5,1218023.5,10258,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551943811,263293.00
03/07/2019 02:30,2,0.000,ALERT,212.83,298.47,60.001,1551943804,"201051344000890","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1215040.2,1215040.2,18388,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943813,263294.00
03/07/2019 02:30,2,0.000,ALERT,212.83,298.47,59.996,1551943804,"201051344000988","174011545737251",0.00,-9.00,0,294.26,300.27,0.0,0.0,0.000,946203.0,946203.0,10623,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943815,263295.00
03/07/2019 02:30,2,0.000,ALERT,213.51,299.07,60.001,1551943804,"201051344000582","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1194637.8,1194637.8,18362,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551943817,263296.00
03/07/2019 02:30,2,0.000,ALERT,213.06,299.37,59.975,1551943804,"201051344000868","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1203377.9,1203377.9,42300,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943819,263297.00
03/07/2019 02:30,2,0.000,ALERT,213.74,299.97,60.017,1551943804,"201051344000576","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1221556.1,1221556.1,14337,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551943820,263298.00
03/07/2019 02:30,2,0.000,ALERT,213.29,299.37,59.996,1551943804,"201051344001158","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1198339.7,1198339.7,10562,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943822,263299.00
03/07/2019 02:30,2,0.000,ALERT,213.29,297.87,59.996,1551943804,"201051344000917","174011545737251",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,1212337.0,1212337.0,18231,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551943824,263300.00
03/07/2019 02:30,2,0.000,ALERT,213.29,297.87,60.033,1551943804,"201051344000417","174011545737251",0.00,-10.00,0,295.16,298.77,0.0,0.0,0.000,980327.7,980327.7,18467,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551943826,263301.00
03/07/2019 02:30,2,0.000,ALERT,213.29,298.17,59.985,1551943804,"201051344000685","174011545737251",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,1216940.1,1216940.1,18442,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551943828,263302.00
03/07/2019 02:30,2,0.000,ALERT,213.06,297.57,59.996,1551943804,"201051344000651","174011545737251",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,1209648.2,1209648.2,18426,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943830,263303.00
03/07/2019 02:30,2,0.000,ALERT,212.83,299.67,59.980,1551943804,"201051344000594","174011545737251",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,1223310.7,1223310.7,42253,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943831,263304.00
03/07/2019 02:30,2,0.000,ALERT,213.29,299.07,59.996,1551943804,"201051344000469","174011545737251",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,1203761.0,1203761.0,10548,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943833,263305.00
03/07/2019 02:30,2,0.000,ALERT,213.06,298.47,59.990,1551943804,"201051344000585","174011545737251",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,1223057.1,1223057.1,18474,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943835,263306.00
03/07/2019 02:30,2,0.000,ALERT,213.74,299.07,59.990,1551943804,"201051344000853","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1225556.6,1225556.6,10143,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943837,263307.00
03/07/2019 02:30,2,0.000,ALERT,213.29,298.17,59.985,1551943804,"201051344001145","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1225181.0,1225181.0,18390,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551943839,263308.00
03/07/2019 02:30,2,0.000,ALERT,213.06,298.17,59.990,1551943804,"201051344000438","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1217887.5,1217887.5,18437,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943841,263309.00
03/07/2019 02:30,2,0.000,ALERT,212.83,298.17,59.996,1551943804,"201051344001135","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1205041.0,1205041.0,18391,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943842,263310.00
03/07/2019 02:30,2,0.000,ALERT,213.29,299.37,59.996,1551943804,"201051344000983","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1223870.2,1223870.2,10149,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943844,263311.00
03/07/2019 02:30,2,0.000,ALERT,213.06,297.87,59.996,1551943804,"201051344001203","174011545737251",0.00,-11.00,0,294.86,300.87,0.0,0.0,0.000,1213062.3,1213062.3,18433,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943846,263312.00
03/07/2019 02:30,2,0.000,ALERT,213.06,298.77,59.990,1551943804,"201051344001230","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,1209735.2,1209735.2,18246,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943848,263313.00
03/07/2019 02:30,2,0.000,ALERT,212.83,298.17,59.996,1551943804,"201051344000646","174011545737251",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,1202923.9,1202923.9,18406,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943850,263314.00
03/07/2019 02:30,2,0.000,ALERT,213.51,298.47,59.996,1551943804,"201051344000867","174011545737251",0.00,-8.50,0,295.46,300.87,0.0,0.0,0.000,1201842.8,1201842.8,42323,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943852,263315.00
03/07/2019 02:30,2,0.000,ALERT,213.96,299.07,59.990,1551943804,"201051344000633","174011545737251",0.00,-10.00,0,294.56,299.97,0.0,0.0,0.000,1200537.7,1200537.7,42379,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551943853,263316.00
03/07/2019 02:30,2,0.000,ALERT,212.61,298.47,59.990,1551943804,"201051344000955","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1222317.0,1222317.0,18431,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943855,263317.00
03/07/2019 02:30,2,0.000,ALERT,213.29,298.47,60.006,1551943804,"201051344000648","174011545737251",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,1213885.4,1213885.4,41882,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551943857,263318.00
03/07/2019 02:30,2,0.000,ALERT,213.74,299.07,60.038,1551943804,"201051344000645","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1218909.6,1218909.6,41845,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551943859,263319.00
03/07/2019 02:30,2,0.000,ALERT,213.06,299.67,59.990,1551943804,"201051344000569","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1234789.8,1234789.8,10068,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551943861,263320.00
03/07/2019 02:30,2,0.000,ALERT,213.74,298.77,59.980,1551943804,"179051228000119","174011545737251",0.00,-8.00,0,294.56,299.97,0.0,0.0,0.000,22843.9,22843.9,10141,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551943862,263321.00
03/07/2019 02:45,2,0.000,ALERT,213.29,300.27,59.990,1551944704,"201051344000579","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1233661.6,1233661.6,10518,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944706,263322.00
03/07/2019 02:45,2,0.000,ALERT,212.83,297.57,59.985,1551944704,"201051344001025","174011545737251",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,1217261.5,1217261.5,18438,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944708,263323.00
03/07/2019 02:45,2,0.000,ALERT,213.06,298.17,59.996,1551944704,"201051344001093","174011545737251",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,1201285.1,1201285.1,18453,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944710,263324.00
03/07/2019 02:45,2,0.000,ALERT,213.06,299.37,59.985,1551944704,"201051344000458","174011545737251",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,1218023.5,1218023.5,10260,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944712,263325.00
03/07/2019 02:45,2,0.000,ALERT,212.83,298.47,59.985,1551944704,"201051344000890","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1215040.2,1215040.2,18390,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944714,263326.00
03/07/2019 02:45,2,0.000,ALERT,213.06,299.07,59.985,1551944704,"201051344000988","174011545737251",0.00,-9.00,0,294.56,300.57,0.0,0.0,0.000,946203.0,946203.0,10625,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944715,263327.00
03/07/2019 02:45,2,0.000,ALERT,213.51,299.37,59.980,1551944704,"201051344000582","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1194637.8,1194637.8,18364,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944717,263328.00
03/07/2019 02:45,2,0.000,ALERT,213.29,299.97,59.964,1551944704,"201051344000868","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1203377.9,1203377.9,42302,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551944719,263329.00
03/07/2019 02:45,2,0.000,ALERT,213.74,299.97,59.985,1551944704,"201051344000576","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1221556.1,1221556.1,14339,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944721,263330.00
03/07/2019 02:45,2,0.000,ALERT,213.29,299.37,59.980,1551944704,"201051344001158","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1198339.7,1198339.7,10564,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944723,263331.00
03/07/2019 02:45,2,0.000,ALERT,213.06,298.17,59.980,1551944704,"201051344000917","174011545737251",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,1212337.0,1212337.0,18233,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944725,263332.00
03/07/2019 02:45,2,0.000,ALERT,213.29,297.87,59.980,1551944704,"201051344000417","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,980327.7,980327.7,18469,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944727,263333.00
03/07/2019 02:45,2,0.000,ALERT,213.51,298.47,59.985,1551944704,"201051344000685","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1216940.1,1216940.1,18444,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944728,263334.00
03/07/2019 02:45,2,0.000,ALERT,213.06,297.57,59.990,1551944704,"201051344000651","174011545737251",0.00,-11.50,0,295.76,299.07,0.0,0.0,0.000,1209648.2,1209648.2,18428,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944730,263335.00
03/07/2019 02:45,2,0.000,ALERT,212.83,299.67,59.980,1551944704,"201051344000594","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1223310.7,1223310.7,42255,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944732,263336.00
03/07/2019 02:45,2,0.000,ALERT,213.29,299.37,59.990,1551944704,"201051344000469","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1203761.0,1203761.0,10550,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944734,263337.00
03/07/2019 02:45,2,0.000,ALERT,213.06,298.47,60.038,1551944704,"201051344000585","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1223057.1,1223057.1,18476,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944736,263338.00
03/07/2019 02:45,2,0.000,ALERT,213.74,299.37,59.990,1551944704,"201051344000853","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1225556.6,1225556.6,10145,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944737,263339.00
03/07/2019 02:45,2,0.000,ALERT,213.29,298.77,59.975,1551944704,"201051344001145","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1225181.0,1225181.0,18392,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944739,263340.00
03/07/2019 02:45,2,0.000,ALERT,213.06,298.47,59.996,1551944704,"201051344000438","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1217887.5,1217887.5,18439,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944741,263341.00
03/07/2019 02:45,2,0.000,ALERT,212.61,298.47,59.990,1551944704,"201051344001135","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1205041.0,1205041.0,18393,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944743,263342.00
03/07/2019 02:45,2,0.000,ALERT,213.06,299.37,60.033,1551944704,"201051344000983","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1223870.2,1223870.2,10151,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944745,263343.00
03/07/2019 02:45,2,0.000,ALERT,213.06,297.87,59.990,1551944704,"201051344001203","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1213062.3,1213062.3,18435,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944747,263344.00
03/07/2019 02:45,2,0.000,ALERT,213.06,298.77,59.990,1551944704,"201051344001230","174011545737251",0.00,-10.00,0,296.66,299.97,0.0,0.0,0.000,1209735.2,1209735.2,18248,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944748,263345.00
03/07/2019 02:45,2,0.000,ALERT,212.83,298.17,60.001,1551944704,"201051344000646","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1202923.9,1202923.9,18408,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944750,263346.00
03/07/2019 02:45,2,0.000,ALERT,213.51,298.77,59.996,1551944704,"201051344000867","174011545737251",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,1201842.8,1201842.8,42325,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944752,263347.00
03/07/2019 02:45,2,0.000,ALERT,213.96,299.07,59.975,1551944704,"201051344000633","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,1200537.7,1200537.7,42381,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944754,263348.00
03/07/2019 02:45,2,0.000,ALERT,212.61,298.17,60.028,1551944704,"201051344000955","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1222317.0,1222317.0,18433,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944756,263349.00
03/07/2019 02:45,2,0.000,ALERT,213.29,298.47,59.996,1551944704,"201051344000648","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1213885.4,1213885.4,41884,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944758,263350.00
03/07/2019 02:45,2,0.000,ALERT,213.51,299.37,59.996,1551944704,"201051344000645","174011545737251",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,1218909.6,1218909.6,41847,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944760,263351.00
03/07/2019 02:45,2,0.000,ALERT,213.29,299.97,60.033,1551944704,"201051344000569","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1234789.8,1234789.8,10070,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551944761,263352.00
03/07/2019 02:45,2,0.000,ALERT,213.51,298.77,59.990,1551944704,"179051228000119","174011545737251",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,22843.9,22843.9,10143,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551944763,263353.00
03/07/2019 03:00,2,0.000,ALERT,213.06,299.37,60.006,1551945604,"201051344000579","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1233661.6,1233661.6,10520,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945606,263354.00
03/07/2019 03:00,2,0.000,ALERT,212.83,297.26,59.996,1551945604,"201051344001025","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1217261.5,1217261.5,18440,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945608,263355.00
03/07/2019 03:00,2,0.000,ALERT,213.06,297.87,60.001,1551945604,"201051344001093","174011545737251",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,1201285.1,1201285.1,18455,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551945610,263356.00
03/07/2019 03:00,2,0.000,ALERT,213.06,298.77,59.996,1551945604,"201051344000458","174011545737251",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,1218023.5,1218023.5,10262,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945612,263357.00
03/07/2019 03:00,2,0.000,ALERT,213.06,298.17,60.006,1551945604,"201051344000890","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1215040.2,1215040.2,18392,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945613,263358.00
03/07/2019 03:00,2,0.000,ALERT,212.83,298.47,60.001,1551945604,"201051344000988","174011545737251",0.00,-9.00,0,294.56,300.57,0.0,0.0,0.000,946203.0,946203.0,10627,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945615,263359.00
03/07/2019 03:00,2,0.000,ALERT,213.51,298.77,60.012,1551945604,"201051344000582","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1194637.8,1194637.8,18366,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945617,263360.00
03/07/2019 03:00,2,0.000,ALERT,213.06,299.37,60.001,1551945604,"201051344000868","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1203377.9,1203377.9,42304,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945619,263361.00
03/07/2019 03:00,2,0.000,ALERT,213.51,299.07,60.001,1551945604,"201051344000576","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1221556.1,1221556.1,14341,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551945621,263362.00
03/07/2019 03:00,2,0.000,ALERT,213.29,298.77,60.022,1551945604,"201051344001158","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1198339.7,1198339.7,10566,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945623,263363.00
03/07/2019 03:00,2,0.000,ALERT,213.29,297.57,60.006,1551945604,"201051344000917","174011545737251",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,1212337.0,1212337.0,18235,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945625,263364.00
03/07/2019 03:00,2,0.000,ALERT,213.29,297.57,60.001,1551945604,"201051344000417","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,980327.7,980327.7,18471,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945627,263365.00
03/07/2019 03:00,2,0.000,ALERT,213.51,297.87,60.001,1551945604,"201051344000685","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1216940.1,1216940.1,18446,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551945628,263366.00
03/07/2019 03:00,2,0.000,ALERT,213.29,297.26,60.001,1551945604,"201051344000651","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1209648.2,1209648.2,18430,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945630,263367.00
03/07/2019 03:00,2,0.000,ALERT,212.61,299.07,60.001,1551945604,"201051344000594","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,1223310.7,1223310.7,42257,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945632,263368.00
03/07/2019 03:00,2,0.000,ALERT,213.29,298.77,59.996,1551945604,"201051344000469","174011545737251",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,1203761.0,1203761.0,10552,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551945634,263369.00
03/07/2019 03:00,2,0.000,ALERT,213.29,298.17,60.001,1551945604,"201051344000585","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1223057.1,1223057.1,18478,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551945636,263370.00
03/07/2019 03:00,2,0.000,ALERT,213.74,298.47,59.980,1551945604,"201051344000853","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1225556.6,1225556.6,10147,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551945638,263371.00
03/07/2019 03:00,2,0.000,ALERT,213.51,298.17,60.001,1551945604,"201051344001145","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1225181.0,1225181.0,18394,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945639,263372.00
03/07/2019 03:00,2,0.000,ALERT,213.29,297.87,59.996,1551945604,"201051344000438","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1217887.5,1217887.5,18441,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945641,263373.00
03/07/2019 03:00,2,0.000,ALERT,212.83,298.17,59.990,1551945604,"201051344001135","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1205041.0,1205041.0,18395,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551945643,263374.00
03/07/2019 03:00,2,0.000,ALERT,213.06,298.77,59.975,1551945604,"201051344000983","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1223870.2,1223870.2,10153,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945645,263375.00
03/07/2019 03:00,2,0.000,ALERT,213.06,297.57,59.996,1551945604,"201051344001203","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1213062.3,1213062.3,18437,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945647,263376.00
03/07/2019 03:00,2,0.000,ALERT,213.06,298.17,60.001,1551945604,"201051344001230","174011545737251",0.00,-10.00,0,296.66,299.97,0.0,0.0,0.000,1209735.2,1209735.2,18250,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945648,263377.00
03/07/2019 03:00,2,0.000,ALERT,212.83,297.87,60.001,1551945604,"201051344000646","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1202923.9,1202923.9,18410,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945651,263378.00
03/07/2019 03:00,2,0.000,ALERT,213.51,298.17,59.996,1551945604,"201051344000867","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,1201842.8,1201842.8,42327,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945652,263379.00
03/07/2019 03:00,2,0.000,ALERT,213.96,298.47,59.980,1551945604,"201051344000633","174011545737251",0.00,-10.00,0,295.16,300.57,0.0,0.0,0.000,1200537.7,1200537.7,42383,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945654,263380.00
03/07/2019 03:00,2,0.000,ALERT,212.61,297.87,59.996,1551945604,"201051344000955","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1222317.0,1222317.0,18435,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945656,263381.00
03/07/2019 03:00,2,0.000,ALERT,213.06,297.87,59.964,1551945604,"201051344000648","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1213885.4,1213885.4,41886,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945658,263382.00
03/07/2019 03:00,2,0.000,ALERT,213.51,298.77,60.043,1551945604,"201051344000645","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1218909.6,1218909.6,41849,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945661,263383.00
03/07/2019 03:00,2,0.000,ALERT,213.06,299.37,59.996,1551945604,"201051344000569","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1234789.8,1234789.8,10072,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551945662,263384.00
03/07/2019 03:00,2,0.000,ALERT,213.51,298.47,59.985,1551945604,"179051228000119","174011545737251",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,22843.9,22843.9,10145,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551945664,263385.00
03/07/2019 03:15,2,0.000,ALERT,213.06,299.37,60.028,1551946504,"201051344000579","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1233661.6,1233661.6,10522,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551946506,263386.00
03/07/2019 03:15,2,0.000,ALERT,212.61,297.26,60.059,1551946504,"201051344001025","174011545737251",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,1217261.5,1217261.5,18442,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551946508,263387.00
03/07/2019 03:15,2,0.000,ALERT,212.61,297.87,60.033,1551946504,"201051344001093","174011545737251",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,1201285.1,1201285.1,18457,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946510,263388.00
03/07/2019 03:15,2,0.000,ALERT,212.83,299.07,60.022,1551946504,"201051344000458","174011545737251",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,1218023.5,1218023.5,10264,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551946512,263389.00
03/07/2019 03:15,2,0.000,ALERT,212.61,298.17,60.017,1551946504,"201051344000890","174011545737251",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,1215040.2,1215040.2,18394,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551946514,263390.00
03/07/2019 03:15,2,0.000,ALERT,212.83,299.07,60.028,1551946504,"201051344000988","174011545737251",0.00,-9.00,0,293.96,300.57,0.0,0.0,0.000,946203.0,946203.0,10629,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551946516,263391.00
03/07/2019 03:15,2,0.000,ALERT,213.29,298.77,60.033,1551946504,"201051344000582","174011545737251",0.00,-11.00,0,296.96,300.27,0.0,0.0,0.000,1194637.8,1194637.8,18368,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946517,263392.00
03/07/2019 03:15,2,0.000,ALERT,212.83,299.97,60.033,1551946504,"201051344000868","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1203377.9,1203377.9,42306,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946519,263393.00
03/07/2019 03:15,2,0.000,ALERT,213.51,299.67,60.033,1551946504,"201051344000576","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1221556.1,1221556.1,14343,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946521,263394.00
03/07/2019 03:15,2,0.000,ALERT,213.29,299.07,60.022,1551946504,"201051344001158","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1198339.7,1198339.7,10568,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946523,263395.00
03/07/2019 03:15,2,0.000,ALERT,212.83,297.26,60.017,1551946504,"201051344000917","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,1212337.0,1212337.0,18237,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946525,263396.00
03/07/2019 03:15,2,0.000,ALERT,213.06,297.57,60.043,1551946504,"201051344000417","174011545737251",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,980327.7,980327.7,18473,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946526,263397.00
03/07/2019 03:15,2,0.000,ALERT,213.06,297.87,60.012,1551946504,"201051344000685","174011545737251",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,1216940.1,1216940.1,18448,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946528,263398.00
03/07/2019 03:15,2,0.000,ALERT,212.83,297.26,60.017,1551946504,"201051344000651","174011545737251",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,1209648.2,1209648.2,18432,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946530,263399.00
03/07/2019 03:15,2,0.000,ALERT,212.61,299.37,60.022,1551946504,"201051344000594","174011545737251",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,1223310.7,1223310.7,42259,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946532,263400.00
03/07/2019 03:15,2,0.000,ALERT,213.29,299.07,60.017,1551946504,"201051344000469","174011545737251",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,1203761.0,1203761.0,10554,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946534,263401.00
