ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 03:15,2,0.000,ALERT,213.06,298.17,60.028,1551946504,"201051344000585","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,1223057.1,1223057.1,18480,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946535,263402.00
03/07/2019 03:15,2,0.000,ALERT,213.74,299.07,60.022,1551946504,"201051344000853","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,1225556.6,1225556.6,10149,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946537,263403.00
03/07/2019 03:15,2,0.000,ALERT,213.29,298.17,60.022,1551946504,"201051344001145","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1225181.0,1225181.0,18396,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946539,263404.00
03/07/2019 03:15,2,0.000,ALERT,213.06,297.87,60.017,1551946504,"201051344000438","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1217887.5,1217887.5,18443,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946541,263405.00
03/07/2019 03:15,2,0.000,ALERT,212.61,298.17,60.022,1551946504,"201051344001135","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1205041.0,1205041.0,18397,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946543,263406.00
03/07/2019 03:15,2,0.000,ALERT,213.06,299.07,59.990,1551946504,"201051344000983","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1223870.2,1223870.2,10155,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946545,263407.00
03/07/2019 03:15,2,0.000,ALERT,212.83,297.57,60.012,1551946504,"201051344001203","174011545737251",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,1213062.3,1213062.3,18439,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946547,263408.00
03/07/2019 03:15,2,0.000,ALERT,212.83,298.47,60.017,1551946504,"201051344001230","174011545737251",0.00,-10.00,0,296.36,299.67,0.0,0.0,0.000,1209735.2,1209735.2,18252,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946548,263409.00
03/07/2019 03:15,2,0.000,ALERT,212.61,298.17,60.022,1551946504,"201051344000646","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1202923.9,1202923.9,18412,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946550,263410.00
03/07/2019 03:15,2,0.000,ALERT,213.51,298.47,60.075,1551946504,"201051344000867","174011545737251",0.00,-8.50,0,295.46,301.17,0.0,0.0,0.000,1201842.8,1201842.8,42329,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946552,263411.00
03/07/2019 03:15,2,0.000,ALERT,213.96,299.07,60.038,1551946504,"201051344000633","174011545737251",0.00,-10.00,0,294.56,300.57,0.0,0.0,0.000,1200537.7,1200537.7,42385,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946554,263412.00
03/07/2019 03:15,2,0.000,ALERT,212.61,298.17,60.022,1551946504,"201051344000955","174011545737251",0.00,-10.00,0,296.06,299.37,0.0,0.0,0.000,1222317.0,1222317.0,18437,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946556,263413.00
03/07/2019 03:15,2,0.000,ALERT,213.29,298.47,60.028,1551946504,"201051344000648","174011545737251",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,1213885.4,1213885.4,41888,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946558,263414.00
03/07/2019 03:15,2,0.000,ALERT,213.74,299.07,60.028,1551946504,"201051344000645","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1218909.6,1218909.6,41851,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551946559,263415.00
03/07/2019 03:15,2,0.000,ALERT,213.29,299.67,60.028,1551946504,"201051344000569","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1234789.8,1234789.8,10074,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551946561,263416.00
03/07/2019 03:15,2,0.000,ALERT,213.74,298.77,60.022,1551946504,"179051228000119","174011545737251",0.00,-8.00,0,294.86,300.27,0.0,0.0,0.000,22843.9,22843.9,10147,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551946563,263417.00
03/07/2019 03:30,2,0.000,ALERT,213.06,299.07,59.996,1551947404,"201051344000579","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1233661.6,1233661.6,10524,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551947406,263418.00
03/07/2019 03:30,2,0.000,ALERT,212.83,297.26,60.022,1551947404,"201051344001025","174011545737251",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,1217261.5,1217261.5,18444,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551947408,263419.00
03/07/2019 03:30,2,0.000,ALERT,212.83,297.87,59.990,1551947404,"201051344001093","174011545737251",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,1201285.1,1201285.1,18459,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551947410,263420.00
03/07/2019 03:30,2,0.000,ALERT,212.83,298.47,60.006,1551947404,"201051344000458","174011545737251",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,1218023.5,1218023.5,10266,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551947412,263421.00
03/07/2019 03:30,2,0.000,ALERT,212.83,298.17,59.996,1551947404,"201051344000890","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1215040.2,1215040.2,18396,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551947414,263422.00
03/07/2019 03:30,2,0.000,ALERT,212.83,298.17,60.033,1551947404,"201051344000988","174011545737251",0.00,-9.00,0,294.56,300.27,0.0,0.0,0.000,946203.0,946203.0,10631,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551947416,263423.00
03/07/2019 03:30,2,0.000,ALERT,213.51,298.77,59.953,1551947404,"201051344000582","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1194637.8,1194637.8,18370,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551947417,263424.00
03/07/2019 03:30,2,0.000,ALERT,213.06,299.07,60.001,1551947404,"201051344000868","174011545737251",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,1203377.9,1203377.9,42308,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551947419,263425.00
03/07/2019 03:30,2,0.000,ALERT,213.51,299.07,59.964,1551947404,"201051344000576","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1221556.1,1221556.1,14345,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551947421,263426.00
03/07/2019 03:30,2,0.000,ALERT,213.06,298.47,59.969,1551947404,"201051344001158","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1198339.7,1198339.7,10570,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551947423,263427.00
03/07/2019 03:30,2,0.000,ALERT,213.06,297.26,59.985,1551947404,"201051344000917","174011545737251",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,1212337.0,1212337.0,18239,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551947425,263428.00
03/07/2019 03:30,2,0.000,ALERT,213.06,297.26,59.990,1551947404,"201051344000417","174011545737251",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,980327.7,980327.7,18475,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551947427,263429.00
03/07/2019 03:30,2,0.000,ALERT,213.29,297.87,60.017,1551947404,"201051344000685","174011545737251",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,1216940.1,1216940.1,18450,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551947428,263430.00
03/07/2019 03:30,2,0.000,ALERT,213.06,296.96,59.996,1551947404,"201051344000651","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1209648.2,1209648.2,18434,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551947430,263431.00
03/07/2019 03:30,2,0.000,ALERT,212.61,298.77,60.006,1551947404,"201051344000594","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1223310.7,1223310.7,42261,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551947432,263432.00
03/07/2019 03:30,2,0.000,ALERT,213.06,298.47,60.001,1551947404,"201051344000469","174011545737251",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,1203761.0,1203761.0,10556,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551947434,263433.00
03/07/2019 03:30,2,0.000,ALERT,213.06,298.17,59.980,1551947404,"201051344000585","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,1223057.1,1223057.1,18482,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551947436,263434.00
03/07/2019 03:30,2,0.000,ALERT,213.51,298.47,60.001,1551947404,"201051344000853","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1225556.6,1225556.6,10151,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551947437,263435.00
03/07/2019 03:30,2,0.000,ALERT,213.29,297.87,59.996,1551947404,"201051344001145","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1225181.0,1225181.0,18398,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551947439,263436.00
03/07/2019 03:30,2,0.000,ALERT,213.06,297.87,59.959,1551947404,"201051344000438","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1217887.5,1217887.5,18445,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551947441,263437.00
03/07/2019 03:30,2,0.000,ALERT,212.61,297.87,60.017,1551947404,"201051344001135","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1205041.0,1205041.0,18399,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551947443,263438.00
03/07/2019 03:30,2,0.000,ALERT,213.06,299.07,60.033,1551947404,"201051344000983","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1223870.2,1223870.2,10157,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551947445,263439.00
03/07/2019 03:30,2,0.000,ALERT,213.06,297.57,60.001,1551947404,"201051344001203","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1213062.3,1213062.3,18441,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551947446,263440.00
03/07/2019 03:30,2,0.000,ALERT,213.06,298.17,60.001,1551947404,"201051344001230","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1209735.2,1209735.2,18254,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551947448,263441.00
03/07/2019 03:30,2,0.000,ALERT,212.83,297.87,60.001,1551947404,"201051344000646","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1202923.9,1202923.9,18414,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551947450,263442.00
03/07/2019 03:30,2,0.000,ALERT,213.29,297.87,59.985,1551947404,"201051344000867","174011545737251",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,1201842.8,1201842.8,42331,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551947452,263443.00
03/07/2019 03:30,2,0.000,ALERT,213.74,298.17,60.006,1551947404,"201051344000633","174011545737251",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,1200537.7,1200537.7,42387,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551947454,263444.00
03/07/2019 03:30,2,0.000,ALERT,212.61,297.87,60.006,1551947404,"201051344000955","174011545737251",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,1222317.0,1222317.0,18439,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551947456,263445.00
03/07/2019 03:30,2,0.000,ALERT,212.83,297.26,60.001,1551947404,"201051344000648","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1213885.4,1213885.4,41890,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551947457,263446.00
03/07/2019 03:30,2,0.000,ALERT,213.51,298.47,60.001,1551947404,"201051344000645","174011545737251",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,1218909.6,1218909.6,41853,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551947459,263447.00
03/07/2019 03:30,2,0.000,ALERT,213.06,299.07,60.012,1551947404,"201051344000569","174011545737251",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,1234789.8,1234789.8,10076,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551947461,263448.00
03/07/2019 03:30,2,0.000,ALERT,213.29,298.17,59.969,1551947404,"179051228000119","174011545737251",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,22843.9,22843.9,10149,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551947463,263449.00
03/07/2019 03:45,2,0.000,ALERT,213.51,299.67,60.006,1551948306,"201051344000579","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1233661.6,1233661.6,10526,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948308,263450.00
03/07/2019 03:45,2,0.000,ALERT,213.06,297.26,60.001,1551948306,"201051344001025","174011545737251",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,1217261.5,1217261.5,18446,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948310,263451.00
03/07/2019 03:45,2,0.000,ALERT,213.29,297.87,60.012,1551948306,"201051344001093","174011545737251",0.00,-8.50,0,296.06,299.37,0.0,0.0,0.000,1201285.1,1201285.1,18461,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948312,263452.00
03/07/2019 03:45,2,0.000,ALERT,213.29,298.77,59.975,1551948306,"201051344000458","174011545737251",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,1218023.5,1218023.5,10268,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948314,263453.00
03/07/2019 03:45,2,0.000,ALERT,213.06,298.47,59.996,1551948306,"201051344000890","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1215040.2,1215040.2,18398,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948315,263454.00
03/07/2019 03:45,2,0.000,ALERT,213.06,298.47,60.022,1551948306,"201051344000988","174011545737251",0.00,-9.00,0,293.66,299.67,0.0,0.0,0.000,946203.0,946203.0,10633,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948317,263455.00
03/07/2019 03:45,2,0.000,ALERT,213.74,299.07,60.033,1551948306,"201051344000582","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1194637.8,1194637.8,18372,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551948319,263456.00
03/07/2019 03:45,2,0.000,ALERT,213.29,299.67,60.001,1551948306,"201051344000868","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1203377.9,1203377.9,42310,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551948321,263457.00
03/07/2019 03:45,2,0.000,ALERT,213.74,299.37,60.001,1551948306,"201051344000576","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1221556.1,1221556.1,14347,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551948323,263458.00
03/07/2019 03:45,2,0.000,ALERT,213.29,298.77,60.006,1551948306,"201051344001158","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1198339.7,1198339.7,10572,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948325,263459.00
03/07/2019 03:45,2,0.000,ALERT,213.51,297.57,60.033,1551948306,"201051344000917","174011545737251",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,1212337.0,1212337.0,18241,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948326,263460.00
03/07/2019 03:45,2,0.000,ALERT,213.51,297.57,59.969,1551948306,"201051344000417","174011545737251",0.00,-10.00,0,295.46,298.77,0.0,0.0,0.000,980327.7,980327.7,18477,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948328,263461.00
03/07/2019 03:45,2,0.000,ALERT,213.74,298.17,60.006,1551948306,"201051344000685","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,1216940.1,1216940.1,18452,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948330,263462.00
03/07/2019 03:45,2,0.000,ALERT,213.29,297.26,60.006,1551948306,"201051344000651","174011545737251",0.00,-11.50,0,295.46,298.77,0.0,0.0,0.000,1209648.2,1209648.2,18436,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948332,263463.00
03/07/2019 03:45,2,0.000,ALERT,212.83,299.37,59.980,1551948306,"201051344000594","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,1223310.7,1223310.7,42263,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551948334,263464.00
03/07/2019 03:45,2,0.000,ALERT,213.51,299.07,60.006,1551948306,"201051344000469","174011545737251",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,1203761.0,1203761.0,10558,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948336,263465.00
03/07/2019 03:45,2,0.000,ALERT,213.51,298.47,59.990,1551948306,"201051344000585","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,1223057.1,1223057.1,18484,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948338,263466.00
03/07/2019 03:45,2,0.000,ALERT,213.96,298.77,60.038,1551948306,"201051344000853","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1225556.6,1225556.6,10153,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551948340,263467.00
03/07/2019 03:45,2,0.000,ALERT,213.51,298.17,60.012,1551948306,"201051344001145","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1225181.0,1225181.0,18400,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948341,263468.00
03/07/2019 03:45,2,0.000,ALERT,213.51,297.87,60.012,1551948306,"201051344000438","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,1217887.5,1217887.5,18447,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948343,263469.00
03/07/2019 03:45,2,0.000,ALERT,212.83,297.87,60.017,1551948306,"201051344001135","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1205041.0,1205041.0,18401,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551948345,263470.00
03/07/2019 03:45,2,0.000,ALERT,213.29,298.77,60.017,1551948306,"201051344000983","174011545737251",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,1223870.2,1223870.2,10159,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551948347,263471.00
03/07/2019 03:45,2,0.000,ALERT,213.29,297.26,60.006,1551948306,"201051344001203","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1213062.3,1213062.3,18443,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948349,263472.00
03/07/2019 03:45,2,0.000,ALERT,213.06,298.17,60.022,1551948306,"201051344001230","174011545737251",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,1209735.2,1209735.2,18256,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948351,263473.00
03/07/2019 03:45,2,0.000,ALERT,213.06,297.87,60.028,1551948306,"201051344000646","174011545737251",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,1202923.9,1202923.9,18416,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551948352,263474.00
03/07/2019 03:45,2,0.000,ALERT,213.51,298.47,60.022,1551948306,"201051344000867","174011545737251",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,1201842.8,1201842.8,42333,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551948354,263475.00
03/07/2019 03:45,2,0.000,ALERT,213.96,298.47,60.022,1551948306,"201051344000633","174011545737251",0.00,-10.00,0,294.26,299.67,0.0,0.0,0.000,1200537.7,1200537.7,42389,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948356,263476.00
03/07/2019 03:45,2,0.000,ALERT,212.83,298.17,60.022,1551948306,"201051344000955","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1222317.0,1222317.0,18441,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551948358,263477.00
03/07/2019 03:45,2,0.000,ALERT,213.29,298.17,60.022,1551948306,"201051344000648","174011545737251",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,1213885.4,1213885.4,41892,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551948360,263478.00
03/07/2019 03:45,2,0.000,ALERT,213.74,298.77,60.028,1551948306,"201051344000645","174011545737251",0.00,-9.00,0,296.66,299.97,0.0,0.0,0.000,1218909.6,1218909.6,41855,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948362,263479.00
03/07/2019 03:45,2,0.000,ALERT,213.29,299.37,60.028,1551948306,"201051344000569","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1234789.8,1234789.8,10078,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551948363,263480.00
03/07/2019 03:45,2,0.000,ALERT,213.51,298.17,60.038,1551948306,"179051228000119","174011545737251",0.00,-8.00,0,294.86,299.97,0.0,0.0,0.000,22843.9,22843.9,10151,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551948365,263481.00
03/07/2019 04:00,2,0.000,ALERT,213.51,299.97,59.964,1551949204,"201051344000579","174011545737251",0.00,-9.00,0,286.14,301.17,0.0,0.0,0.000,1233661.6,1233661.6,10528,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949206,263482.00
03/07/2019 04:00,2,0.000,ALERT,213.06,297.57,60.001,1551949204,"201051344001025","174011545737251",0.00,-11.00,0,284.94,302.37,0.0,0.0,0.000,1217261.5,1217261.5,18448,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949208,263483.00
03/07/2019 04:00,2,0.000,ALERT,213.06,298.47,60.001,1551949204,"201051344001093","174011545737251",0.00,-8.50,0,285.24,302.68,0.0,0.0,0.000,1201285.1,1201285.1,18463,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949210,263484.00
03/07/2019 04:00,2,0.000,ALERT,213.29,299.37,59.990,1551949204,"201051344000458","174011545737251",0.00,-8.00,0,285.24,301.17,0.0,0.0,0.000,1218023.5,1218023.5,10270,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551949212,263485.00
03/07/2019 04:00,2,0.000,ALERT,213.06,298.47,59.990,1551949204,"201051344000890","174011545737251",0.00,-9.00,0,285.84,302.98,0.0,0.0,0.000,1215040.2,1215040.2,18400,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949213,263486.00
03/07/2019 04:00,2,0.000,ALERT,213.06,299.07,59.975,1551949204,"201051344000988","174011545737251",0.00,-9.00,0,282.84,300.27,0.0,0.0,0.000,946203.0,946203.0,10635,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551949215,263487.00
03/07/2019 04:00,2,0.000,ALERT,213.74,299.37,59.996,1551949204,"201051344000582","174011545737251",0.00,-11.50,0,286.14,303.58,0.0,0.0,0.000,1194637.8,1194637.8,18374,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551949217,263488.00
03/07/2019 04:00,2,0.000,ALERT,213.29,300.27,59.996,1551949204,"201051344000868","174011545737251",0.00,-10.00,0,285.84,301.17,0.0,0.0,0.000,1203377.9,1203377.9,42312,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949219,263489.00
03/07/2019 04:00,2,0.000,ALERT,213.74,299.97,59.990,1551949204,"201051344000576","174011545737251",0.00,-10.00,0,285.54,300.87,0.0,0.0,0.000,1221556.1,1221556.1,14349,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949221,263490.00
03/07/2019 04:00,2,0.000,ALERT,213.51,299.37,59.990,1551949204,"201051344001158","174011545737251",0.00,-11.00,0,284.64,300.27,0.0,0.0,0.000,1198339.7,1198339.7,10574,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949222,263491.00
03/07/2019 04:00,2,0.000,ALERT,213.29,297.57,59.943,1551949204,"201051344000917","174011545737251",0.00,-8.00,0,284.04,302.07,0.0,0.0,0.000,1212337.0,1212337.0,18243,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949225,263492.00
03/07/2019 04:00,2,0.000,ALERT,213.29,297.57,60.022,1551949204,"201051344000417","174011545737251",0.00,-10.00,0,284.94,302.07,0.0,0.0,0.000,980327.7,980327.7,18479,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949226,263493.00
03/07/2019 04:00,2,0.000,ALERT,213.51,298.17,59.996,1551949204,"201051344000685","174011545737251",0.00,-10.00,0,285.24,302.68,0.0,0.0,0.000,1216940.1,1216940.1,18454,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949228,263494.00
03/07/2019 04:00,2,0.000,ALERT,213.29,297.57,60.001,1551949204,"201051344000651","174011545737251",0.00,-11.50,0,284.64,301.77,0.0,0.0,0.000,1209648.2,1209648.2,18438,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949230,263495.00
03/07/2019 04:00,2,0.000,ALERT,212.83,299.67,59.996,1551949204,"201051344000594","174011545737251",0.00,-10.00,0,284.94,300.87,0.0,0.0,0.000,1223310.7,1223310.7,42265,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551949232,263496.00
03/07/2019 04:00,2,0.000,ALERT,213.51,299.37,59.990,1551949204,"201051344000469","174011545737251",0.00,-11.00,0,284.34,300.27,0.0,0.0,0.000,1203761.0,1203761.0,10560,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949234,263497.00
03/07/2019 04:00,2,0.000,ALERT,213.29,298.47,59.969,1551949204,"201051344000585","174011545737251",0.00,-9.00,0,284.94,302.68,0.0,0.0,0.000,1223057.1,1223057.1,18486,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949235,263498.00
03/07/2019 04:00,2,0.000,ALERT,213.74,299.07,59.990,1551949204,"201051344000853","174011545737251",0.00,-10.00,0,285.24,300.57,0.0,0.0,0.000,1225556.6,1225556.6,10155,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949237,263499.00
03/07/2019 04:00,2,0.000,ALERT,213.29,298.17,59.996,1551949204,"201051344001145","174011545737251",0.00,-10.00,0,285.54,302.98,0.0,0.0,0.000,1225181.0,1225181.0,18402,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551949239,263500.00
03/07/2019 04:00,2,0.000,ALERT,213.06,298.17,60.001,1551949204,"201051344000438","174011545737251",0.00,-11.00,0,285.54,302.68,0.0,0.0,0.000,1217887.5,1217887.5,18449,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949241,263501.00
03/07/2019 04:00,2,0.000,ALERT,212.83,298.17,59.985,1551949204,"201051344001135","174011545737251",0.00,-10.00,0,285.54,302.37,0.0,0.0,0.000,1205041.0,1205041.0,18403,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949243,263502.00
03/07/2019 04:00,2,0.000,ALERT,213.29,299.37,59.990,1551949204,"201051344000983","174011545737251",0.00,-9.00,0,285.54,300.87,0.0,0.0,0.000,1223870.2,1223870.2,10161,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949245,263503.00
03/07/2019 04:00,2,0.000,ALERT,213.06,297.57,59.996,1551949204,"201051344001203","174011545737251",0.00,-10.00,0,284.94,303.58,0.0,0.0,0.000,1213062.3,1213062.3,18445,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949247,263504.00
03/07/2019 04:00,2,0.000,ALERT,213.06,298.47,60.038,1551949204,"201051344001230","174011545737251",0.00,-10.00,0,285.54,302.98,0.0,0.0,0.000,1209735.2,1209735.2,18258,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949248,263505.00
03/07/2019 04:00,2,0.000,ALERT,213.06,298.17,59.953,1551949204,"201051344000646","174011545737251",0.00,-11.00,0,284.94,302.68,0.0,0.0,0.000,1202923.9,1202923.9,18418,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949250,263506.00
03/07/2019 04:00,2,0.000,ALERT,213.74,298.47,59.996,1551949204,"201051344000867","174011545737251",0.00,-9.00,0,284.64,300.87,0.0,0.0,0.000,1201842.8,1201842.8,42335,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551949252,263507.00
03/07/2019 04:00,2,0.000,ALERT,214.19,299.07,60.001,1551949204,"201051344000633","174011545737251",0.00,-10.00,0,283.44,299.97,0.0,0.0,0.000,1200537.7,1200537.7,42391,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949254,263508.00
03/07/2019 04:00,2,0.000,ALERT,212.83,297.87,60.043,1551949204,"201051344000955","174011545737251",0.00,-10.00,0,285.54,302.37,0.0,0.0,0.000,1222317.0,1222317.0,18443,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551949256,263509.00
03/07/2019 04:00,2,0.000,ALERT,213.29,298.47,60.001,1551949204,"201051344000648","174011545737251",0.00,-11.50,0,284.64,300.27,0.0,0.0,0.000,1213885.4,1213885.4,41894,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949257,263510.00
03/07/2019 04:00,2,0.000,ALERT,213.74,299.37,59.996,1551949204,"201051344000645","174011545737251",0.00,-8.50,0,285.24,300.57,0.0,0.0,0.000,1218909.6,1218909.6,41857,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949259,263511.00
03/07/2019 04:00,2,0.000,ALERT,213.51,299.97,60.001,1551949204,"201051344000569","174011545737251",0.00,-9.00,0,285.84,301.47,0.0,0.0,0.000,1234789.8,1234789.8,10080,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551949261,263512.00
03/07/2019 04:00,2,0.000,ALERT,213.74,299.07,59.996,1551949204,"179051228000119","174011545737251",0.00,-7.00,0,284.04,299.97,0.0,0.0,0.000,22843.9,22843.9,10153,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551949263,263513.00
03/07/2019 04:15,2,0.000,ALERT,213.29,299.67,59.985,1551950104,"201051344000579","174011545737251",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,1233661.6,1233661.6,10530,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950107,263514.00
03/07/2019 04:15,2,0.000,ALERT,213.06,297.57,59.959,1551950104,"201051344001025","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,1217261.5,1217261.5,18450,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950108,263515.00
03/07/2019 04:15,2,0.000,ALERT,213.29,298.47,59.996,1551950104,"201051344001093","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,1201285.1,1201285.1,18465,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950110,263516.00
03/07/2019 04:15,2,0.000,ALERT,213.29,299.07,59.990,1551950104,"201051344000458","174011545737251",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,1218023.5,1218023.5,10272,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950112,263517.00
03/07/2019 04:15,2,0.000,ALERT,213.06,298.77,59.996,1551950104,"201051344000890","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1215040.2,1215040.2,18402,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950114,263518.00
03/07/2019 04:15,2,0.000,ALERT,213.06,298.77,59.985,1551950104,"201051344000988","174011545737251",0.00,-9.00,0,294.86,300.57,0.0,0.0,0.000,946203.0,946203.0,10637,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551950116,263519.00
03/07/2019 04:15,2,0.000,ALERT,213.74,299.37,60.022,1551950104,"201051344000582","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1194637.8,1194637.8,18376,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950117,263520.00
03/07/2019 04:15,2,0.000,ALERT,213.29,299.67,59.985,1551950104,"201051344000868","174011545737251",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,1203377.9,1203377.9,42314,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950119,263521.00
03/07/2019 04:15,2,0.000,ALERT,213.74,299.37,59.996,1551950104,"201051344000576","174011545737251",0.00,-9.00,0,297.87,301.17,0.0,0.0,0.000,1221556.1,1221556.1,14351,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551950121,263522.00
03/07/2019 04:15,2,0.000,ALERT,213.29,298.77,59.990,1551950104,"201051344001158","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1198339.7,1198339.7,10576,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950123,263523.00
03/07/2019 04:15,2,0.000,ALERT,213.51,297.87,59.996,1551950104,"201051344000917","174011545737251",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,1212337.0,1212337.0,18245,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551950125,263524.00
03/07/2019 04:15,2,0.000,ALERT,213.51,297.87,59.996,1551950104,"201051344000417","174011545737251",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,980327.7,980327.7,18481,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950127,263525.00
03/07/2019 04:15,2,0.000,ALERT,213.74,298.17,60.001,1551950104,"201051344000685","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1216940.1,1216940.1,18456,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950128,263526.00
03/07/2019 04:15,2,0.000,ALERT,213.29,297.57,59.996,1551950104,"201051344000651","174011545737251",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,1209648.2,1209648.2,18440,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551950130,263527.00
03/07/2019 04:15,2,0.000,ALERT,212.83,299.37,60.001,1551950104,"201051344000594","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1223310.7,1223310.7,42267,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950132,263528.00
03/07/2019 04:15,2,0.000,ALERT,213.29,299.07,59.990,1551950104,"201051344000469","174011545737251",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,1203761.0,1203761.0,10562,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551950134,263529.00
03/07/2019 04:15,2,0.000,ALERT,213.29,298.17,60.001,1551950104,"201051344000585","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,1223057.1,1223057.1,18488,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950136,263530.00
03/07/2019 04:15,2,0.000,ALERT,213.96,298.77,60.017,1551950104,"201051344000853","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1225556.6,1225556.6,10157,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551950138,263531.00
03/07/2019 04:15,2,0.000,ALERT,213.51,298.47,60.001,1551950104,"201051344001145","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1225181.0,1225181.0,18404,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551950139,263532.00
03/07/2019 04:15,2,0.000,ALERT,213.29,298.17,60.043,1551950104,"201051344000438","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1217887.5,1217887.5,18451,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950141,263533.00
03/07/2019 04:15,2,0.000,ALERT,212.83,298.47,60.038,1551950104,"201051344001135","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1205041.0,1205041.0,18405,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950143,263534.00
03/07/2019 04:15,2,0.000,ALERT,213.06,298.77,60.038,1551950104,"201051344000983","174011545737251",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,1223870.2,1223870.2,10163,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950145,263535.00
03/07/2019 04:15,2,0.000,ALERT,213.29,297.57,60.001,1551950104,"201051344001203","174011545737251",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,1213062.3,1213062.3,18447,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950147,263536.00
03/07/2019 04:15,2,0.000,ALERT,213.06,298.47,59.990,1551950104,"201051344001230","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1209735.2,1209735.2,18260,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950148,263537.00
03/07/2019 04:15,2,0.000,ALERT,213.06,298.17,59.996,1551950104,"201051344000646","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1202923.9,1202923.9,18420,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950150,263538.00
03/07/2019 04:15,2,0.000,ALERT,213.51,298.47,59.985,1551950104,"201051344000867","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,1201842.8,1201842.8,42337,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950152,263539.00
03/07/2019 04:15,2,0.000,ALERT,213.96,298.77,60.001,1551950104,"201051344000633","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,1200537.7,1200537.7,42393,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950154,263540.00
03/07/2019 04:15,2,0.000,ALERT,212.83,298.17,59.996,1551950104,"201051344000955","174011545737251",0.00,-10.00,0,296.36,299.67,0.0,0.0,0.000,1222317.0,1222317.0,18445,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950156,263541.00
03/07/2019 04:15,2,0.000,ALERT,213.29,298.17,59.980,1551950104,"201051344000648","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1213885.4,1213885.4,41896,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551950158,263542.00
03/07/2019 04:15,2,0.000,ALERT,213.74,298.77,59.996,1551950104,"201051344000645","174011545737251",0.00,-9.00,0,297.57,300.87,0.0,0.0,0.000,1218909.6,1218909.6,41859,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551950160,263543.00
03/07/2019 04:15,2,0.000,ALERT,213.06,299.37,60.001,1551950104,"201051344000569","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1234789.8,1234789.8,10082,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551950162,263544.00
03/07/2019 04:15,2,0.000,ALERT,213.74,298.47,59.990,1551950104,"179051228000119","174011545737251",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,22843.9,22843.9,10155,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551950163,263545.00
