ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 04:30,2,0.000,ALERT,213.29,299.37,60.028,1551951004,"201051344000579","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1233661.6,1233661.6,10532,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551951006,263546.00
03/07/2019 04:30,2,0.000,ALERT,212.83,297.26,59.964,1551951004,"201051344001025","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1217261.5,1217261.5,18452,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551951008,263547.00
03/07/2019 04:30,2,0.000,ALERT,212.83,297.87,60.012,1551951004,"201051344001093","174011545737251",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,1201285.1,1201285.1,18467,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951009,263548.00
03/07/2019 04:30,2,0.000,ALERT,213.29,298.77,60.017,1551951004,"201051344000458","174011545737251",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,1218023.5,1218023.5,10274,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951011,263549.00
03/07/2019 04:30,2,0.000,ALERT,212.83,298.47,60.001,1551951004,"201051344000890","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1215040.2,1215040.2,18404,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951013,263550.00
03/07/2019 04:30,2,0.000,ALERT,213.06,298.47,60.006,1551951004,"201051344000988","174011545737251",0.00,-9.00,0,294.26,300.27,0.0,0.0,0.000,946203.0,946203.0,10639,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951015,263551.00
03/07/2019 04:30,2,0.000,ALERT,213.51,299.07,60.006,1551951004,"201051344000582","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1194637.8,1194637.8,18378,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951017,263552.00
03/07/2019 04:30,2,0.000,ALERT,213.06,299.37,60.043,1551951004,"201051344000868","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1203377.9,1203377.9,42316,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551951018,263553.00
03/07/2019 04:30,2,0.000,ALERT,213.74,299.37,60.012,1551951004,"201051344000576","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1221556.1,1221556.1,14353,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951020,263554.00
03/07/2019 04:30,2,0.000,ALERT,213.06,298.47,60.054,1551951004,"201051344001158","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1198339.7,1198339.7,10578,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951022,263555.00
03/07/2019 04:30,2,0.000,ALERT,213.06,297.57,60.001,1551951004,"201051344000917","174011545737251",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,1212337.0,1212337.0,18247,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951024,263556.00
03/07/2019 04:30,2,0.000,ALERT,213.29,297.57,60.001,1551951004,"201051344000417","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,980327.7,980327.7,18483,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551951026,263557.00
03/07/2019 04:30,2,0.000,ALERT,213.29,298.17,60.001,1551951004,"201051344000685","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1216940.1,1216940.1,18458,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551951028,263558.00
03/07/2019 04:30,2,0.000,ALERT,212.83,296.96,59.980,1551951004,"201051344000651","174011545737251",0.00,-12.00,0,295.46,299.07,0.0,0.0,0.000,1209648.2,1209648.2,18442,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951029,263559.00
03/07/2019 04:30,2,0.000,ALERT,212.83,299.07,60.022,1551951004,"201051344000594","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1223310.7,1223310.7,42269,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951031,263560.00
03/07/2019 04:30,2,0.000,ALERT,213.29,298.77,60.017,1551951004,"201051344000469","174011545737251",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,1203761.0,1203761.0,10564,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951033,263561.00
03/07/2019 04:30,2,0.000,ALERT,212.83,298.17,60.012,1551951004,"201051344000585","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,1223057.1,1223057.1,18490,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951035,263562.00
03/07/2019 04:30,2,0.000,ALERT,213.74,298.47,60.006,1551951004,"201051344000853","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1225556.6,1225556.6,10159,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951037,263563.00
03/07/2019 04:30,2,0.000,ALERT,213.06,298.17,60.012,1551951004,"201051344001145","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1225181.0,1225181.0,18406,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951038,263564.00
03/07/2019 04:30,2,0.000,ALERT,212.83,297.87,60.006,1551951004,"201051344000438","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1217887.5,1217887.5,18453,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951040,263565.00
03/07/2019 04:30,2,0.000,ALERT,212.61,297.87,60.012,1551951004,"201051344001135","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1205041.0,1205041.0,18407,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951042,263566.00
03/07/2019 04:30,2,0.000,ALERT,213.06,298.77,60.017,1551951004,"201051344000983","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1223870.2,1223870.2,10165,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551951044,263567.00
03/07/2019 04:30,2,0.000,ALERT,212.83,297.57,60.049,1551951004,"201051344001203","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1213062.3,1213062.3,18449,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551951046,263568.00
03/07/2019 04:30,2,0.000,ALERT,212.83,298.47,60.017,1551951004,"201051344001230","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1209735.2,1209735.2,18262,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951048,263569.00
03/07/2019 04:30,2,0.000,ALERT,212.61,298.17,60.006,1551951004,"201051344000646","174011545737251",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,1202923.9,1202923.9,18422,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951049,263570.00
03/07/2019 04:30,2,0.000,ALERT,213.51,298.17,60.012,1551951004,"201051344000867","174011545737251",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,1201842.8,1201842.8,42339,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951051,263571.00
03/07/2019 04:30,2,0.000,ALERT,213.74,298.47,60.017,1551951004,"201051344000633","174011545737251",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,1200537.7,1200537.7,42395,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951053,263572.00
03/07/2019 04:30,2,0.000,ALERT,212.38,298.17,59.980,1551951004,"201051344000955","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1222317.0,1222317.0,18447,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551951055,263573.00
03/07/2019 04:30,2,0.000,ALERT,213.29,297.87,60.022,1551951004,"201051344000648","174011545737251",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,1213885.4,1213885.4,41898,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951057,263574.00
03/07/2019 04:30,2,0.000,ALERT,213.51,298.47,60.043,1551951004,"201051344000645","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1218909.6,1218909.6,41861,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951059,263575.00
03/07/2019 04:30,2,0.000,ALERT,213.06,299.07,60.049,1551951004,"201051344000569","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1234789.8,1234789.8,10084,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951060,263576.00
03/07/2019 04:30,2,0.000,ALERT,213.51,298.17,60.006,1551951004,"179051228000119","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,22843.9,22843.9,10157,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551951062,263577.00
03/07/2019 04:45,2,0.000,ALERT,212.83,298.77,60.012,1551951904,"201051344000579","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1233661.6,1233661.6,10534,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551951906,263578.00
03/07/2019 04:45,2,0.000,ALERT,212.16,296.66,60.006,1551951904,"201051344001025","174011545737251",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,1217261.5,1217261.5,18454,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551951908,263579.00
03/07/2019 04:45,2,0.000,ALERT,212.38,297.26,59.996,1551951904,"201051344001093","174011545737251",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,1201285.1,1201285.1,18469,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951910,263580.00
03/07/2019 04:45,2,0.000,ALERT,212.83,298.17,60.006,1551951904,"201051344000458","174011545737251",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,1218023.5,1218023.5,10276,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951912,263581.00
03/07/2019 04:45,2,0.000,ALERT,212.38,297.87,60.022,1551951904,"201051344000890","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1215040.2,1215040.2,18406,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951913,263582.00
03/07/2019 04:45,2,0.000,ALERT,212.61,297.57,60.006,1551951904,"201051344000988","174011545737251",0.00,-9.00,0,293.96,299.67,0.0,0.0,0.000,946203.0,946203.0,10641,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551951915,263583.00
03/07/2019 04:45,2,0.000,ALERT,213.06,298.47,60.001,1551951904,"201051344000582","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1194637.8,1194637.8,18380,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951917,263584.00
03/07/2019 04:45,2,0.000,ALERT,212.83,298.77,60.012,1551951904,"201051344000868","174011545737251",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,1203377.9,1203377.9,42318,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951919,263585.00
03/07/2019 04:45,2,0.000,ALERT,213.29,298.47,60.001,1551951904,"201051344000576","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1221556.1,1221556.1,14355,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551951921,263586.00
03/07/2019 04:45,2,0.000,ALERT,213.06,298.17,60.006,1551951904,"201051344001158","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1198339.7,1198339.7,10580,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551951923,263587.00
03/07/2019 04:45,2,0.000,ALERT,212.61,296.96,60.049,1551951904,"201051344000917","174011545737251",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,1212337.0,1212337.0,18249,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951925,263588.00
03/07/2019 04:45,2,0.000,ALERT,212.61,296.96,60.006,1551951904,"201051344000417","174011545737251",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,980327.7,980327.7,18485,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951926,263589.00
03/07/2019 04:45,2,0.000,ALERT,212.83,297.26,60.028,1551951904,"201051344000685","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1216940.1,1216940.1,18460,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551951928,263590.00
03/07/2019 04:45,2,0.000,ALERT,212.61,296.96,60.006,1551951904,"201051344000651","174011545737251",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,1209648.2,1209648.2,18444,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951930,263591.00
03/07/2019 04:45,2,0.000,ALERT,212.38,298.47,59.996,1551951904,"201051344000594","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1223310.7,1223310.7,42271,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951932,263592.00
03/07/2019 04:45,2,0.000,ALERT,213.06,298.17,59.996,1551951904,"201051344000469","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1203761.0,1203761.0,10566,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951934,263593.00
03/07/2019 04:45,2,0.000,ALERT,212.61,297.87,60.001,1551951904,"201051344000585","174011545737251",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,1223057.1,1223057.1,18492,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951935,263594.00
03/07/2019 04:45,2,0.000,ALERT,213.29,297.87,60.001,1551951904,"201051344000853","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1225556.6,1225556.6,10161,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951937,263595.00
03/07/2019 04:45,2,0.000,ALERT,212.83,297.87,59.969,1551951904,"201051344001145","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1225181.0,1225181.0,18408,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951939,263596.00
03/07/2019 04:45,2,0.000,ALERT,212.61,297.57,60.001,1551951904,"201051344000438","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1217887.5,1217887.5,18455,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551951941,263597.00
03/07/2019 04:45,2,0.000,ALERT,212.16,297.57,60.001,1551951904,"201051344001135","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1205041.0,1205041.0,18409,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951943,263598.00
03/07/2019 04:45,2,0.000,ALERT,212.83,298.17,60.001,1551951904,"201051344000983","174011545737251",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,1223870.2,1223870.2,10167,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951945,263599.00
03/07/2019 04:45,2,0.000,ALERT,212.61,297.26,59.990,1551951904,"201051344001203","174011545737251",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,1213062.3,1213062.3,18451,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551951947,263600.00
03/07/2019 04:45,2,0.000,ALERT,212.61,297.87,59.996,1551951904,"201051344001230","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1209735.2,1209735.2,18264,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951948,263601.00
03/07/2019 04:45,2,0.000,ALERT,212.38,297.26,60.001,1551951904,"201051344000646","174011545737251",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,1202923.9,1202923.9,18424,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951950,263602.00
03/07/2019 04:45,2,0.000,ALERT,213.06,297.26,59.990,1551951904,"201051344000867","174011545737251",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,1201842.8,1201842.8,42341,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951952,263603.00
03/07/2019 04:45,2,0.000,ALERT,213.51,298.17,60.038,1551951904,"201051344000633","174011545737251",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,1200537.7,1200537.7,42397,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551951954,263604.00
03/07/2019 04:45,2,0.000,ALERT,212.16,297.57,59.996,1551951904,"201051344000955","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1222317.0,1222317.0,18449,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951956,263605.00
03/07/2019 04:45,2,0.000,ALERT,212.83,297.26,60.033,1551951904,"201051344000648","174011545737251",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,1213885.4,1213885.4,41900,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951957,263606.00
03/07/2019 04:45,2,0.000,ALERT,213.29,298.17,60.001,1551951904,"201051344000645","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1218909.6,1218909.6,41863,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951959,263607.00
03/07/2019 04:45,2,0.000,ALERT,213.06,298.77,59.985,1551951904,"201051344000569","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1234789.8,1234789.8,10086,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551951961,263608.00
03/07/2019 04:45,2,0.000,ALERT,213.29,297.57,60.006,1551951904,"179051228000119","174011545737251",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,22843.9,22843.9,10159,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551951963,263609.00
03/07/2019 05:00,2,0.000,ALERT,213.06,299.07,60.012,1551952804,"201051344000579","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,1233661.6,1233661.6,10536,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952807,263610.00
03/07/2019 05:00,2,0.000,ALERT,212.83,296.96,60.006,1551952804,"201051344001025","174011545737251",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,1217261.5,1217261.5,18456,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551952808,263611.00
03/07/2019 05:00,2,0.000,ALERT,213.06,297.87,60.028,1551952804,"201051344001093","174011545737251",0.00,-8.50,0,295.46,298.77,0.0,0.0,0.000,1201285.1,1201285.1,18471,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551952810,263612.00
03/07/2019 05:00,2,0.000,ALERT,212.83,298.17,59.980,1551952804,"201051344000458","174011545737251",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,1218023.5,1218023.5,10278,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952812,263613.00
03/07/2019 05:00,2,0.000,ALERT,212.83,298.17,60.022,1551952804,"201051344000890","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1215040.2,1215040.2,18408,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952814,263614.00
03/07/2019 05:00,2,0.000,ALERT,212.61,297.87,60.022,1551952804,"201051344000988","174011545737251",0.00,-10.00,0,293.06,299.97,0.0,0.0,0.000,946203.0,946203.0,10643,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551952816,263615.00
03/07/2019 05:00,2,0.000,ALERT,213.51,298.77,60.017,1551952804,"201051344000582","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1194637.8,1194637.8,18382,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551952817,263616.00
03/07/2019 05:00,2,0.000,ALERT,212.83,299.07,60.022,1551952804,"201051344000868","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1203377.9,1203377.9,42320,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952819,263617.00
03/07/2019 05:00,2,0.000,ALERT,213.51,299.07,60.022,1551952804,"201051344000576","174011545737251",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,1221556.1,1221556.1,14357,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952821,263618.00
03/07/2019 05:00,2,0.000,ALERT,213.29,298.77,60.028,1551952804,"201051344001158","174011545737251",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,1198339.7,1198339.7,10582,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952823,263619.00
03/07/2019 05:00,2,0.000,ALERT,213.06,297.57,60.022,1551952804,"201051344000917","174011545737251",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,1212337.0,1212337.0,18251,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952825,263620.00
03/07/2019 05:00,2,0.000,ALERT,213.29,297.57,59.996,1551952804,"201051344000417","174011545737251",0.00,-10.00,0,295.16,298.47,0.0,0.0,0.000,980327.7,980327.7,18487,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952826,263621.00
03/07/2019 05:00,2,0.000,ALERT,213.29,297.87,60.028,1551952804,"201051344000685","174011545737251",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,1216940.1,1216940.1,18462,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551952828,263622.00
03/07/2019 05:00,2,0.000,ALERT,213.06,297.26,60.022,1551952804,"201051344000651","174011545737251",0.00,-12.00,0,294.86,298.47,0.0,0.0,0.000,1209648.2,1209648.2,18446,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952830,263623.00
03/07/2019 05:00,2,0.000,ALERT,212.61,299.07,60.065,1551952804,"201051344000594","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1223310.7,1223310.7,42273,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551952832,263624.00
03/07/2019 05:00,2,0.000,ALERT,213.29,298.77,60.038,1551952804,"201051344000469","174011545737251",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,1203761.0,1203761.0,10568,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551952834,263625.00
03/07/2019 05:00,2,0.000,ALERT,212.83,297.87,60.033,1551952804,"201051344000585","174011545737251",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,1223057.1,1223057.1,18494,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952836,263626.00
03/07/2019 05:00,2,0.000,ALERT,213.74,298.47,60.038,1551952804,"201051344000853","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1225556.6,1225556.6,10163,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952837,263627.00
03/07/2019 05:00,2,0.000,ALERT,213.29,298.17,60.033,1551952804,"201051344001145","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1225181.0,1225181.0,18410,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551952839,263628.00
03/07/2019 05:00,2,0.000,ALERT,213.06,297.87,60.028,1551952804,"201051344000438","174011545737251",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,1217887.5,1217887.5,18457,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551952841,263629.00
03/07/2019 05:00,2,0.000,ALERT,212.61,297.87,60.033,1551952804,"201051344001135","174011545737251",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,1205041.0,1205041.0,18411,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952843,263630.00
03/07/2019 05:00,2,0.000,ALERT,213.06,298.77,60.033,1551952804,"201051344000983","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1223870.2,1223870.2,10169,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952845,263631.00
03/07/2019 05:00,2,0.000,ALERT,212.83,297.26,60.038,1551952804,"201051344001203","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1213062.3,1213062.3,18453,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551952847,263632.00
03/07/2019 05:00,2,0.000,ALERT,212.83,298.17,60.022,1551952804,"201051344001230","174011545737251",0.00,-10.00,0,296.06,299.37,0.0,0.0,0.000,1209735.2,1209735.2,18266,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952849,263633.00
03/07/2019 05:00,2,0.000,ALERT,212.61,297.57,60.028,1551952804,"201051344000646","174011545737251",0.00,-11.00,0,295.16,298.77,0.0,0.0,0.000,1202923.9,1202923.9,18426,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952850,263634.00
03/07/2019 05:00,2,0.000,ALERT,213.29,298.17,60.022,1551952804,"201051344000867","174011545737251",0.00,-9.00,0,294.86,300.57,0.0,0.0,0.000,1201842.8,1201842.8,42343,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952852,263635.00
03/07/2019 05:00,2,0.000,ALERT,213.74,298.47,60.022,1551952804,"201051344000633","174011545737251",0.00,-11.00,0,294.26,299.97,0.0,0.0,0.000,1200537.7,1200537.7,42399,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551952854,263636.00
03/07/2019 05:00,2,0.000,ALERT,212.38,297.57,60.022,1551952804,"201051344000955","174011545737251",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,1222317.0,1222317.0,18451,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952856,263637.00
03/07/2019 05:00,2,0.000,ALERT,213.06,297.57,59.980,1551952804,"201051344000648","174011545737251",0.00,-11.50,0,294.86,300.27,0.0,0.0,0.000,1213885.4,1213885.4,41902,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952858,263638.00
03/07/2019 05:00,2,0.000,ALERT,213.51,298.47,60.033,1551952804,"201051344000645","174011545737251",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,1218909.6,1218909.6,41865,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551952860,263639.00
03/07/2019 05:00,2,0.000,ALERT,213.06,299.07,60.038,1551952804,"201051344000569","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1234789.8,1234789.8,10089,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551952862,263640.00
03/07/2019 05:00,2,0.000,ALERT,213.51,298.17,60.059,1551952804,"179051228000119","174011545737251",0.00,-8.00,0,294.26,299.97,0.0,0.0,0.000,22843.9,22843.9,10161,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551952864,263641.00
03/07/2019 05:15,2,0.000,ALERT,212.61,299.07,60.038,1551953704,"201051344000579","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1233661.6,1233661.6,10538,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953706,263642.00
03/07/2019 05:15,2,0.000,ALERT,212.16,296.36,60.065,1551953704,"201051344001025","174011545737251",0.00,-11.50,0,294.86,299.97,0.0,0.0,0.000,1217261.5,1217261.5,18458,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953707,263643.00
03/07/2019 05:15,2,0.000,ALERT,212.38,297.26,60.038,1551953704,"201051344001093","174011545737251",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,1201285.1,1201285.1,18473,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953709,263644.00
03/07/2019 05:15,2,0.000,ALERT,212.61,299.07,60.043,1551953704,"201051344000458","174011545737251",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,1218023.5,1218023.5,10280,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953711,263645.00
03/07/2019 05:15,2,0.000,ALERT,212.38,297.87,60.075,1551953704,"201051344000890","174011545737251",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,1215040.2,1215040.2,18410,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551953713,263646.00
03/07/2019 05:15,2,0.000,ALERT,212.61,298.77,60.033,1551953704,"201051344000988","174011545737251",0.00,-10.00,0,293.36,299.67,0.0,0.0,0.000,946203.0,946203.0,10645,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953715,263647.00
03/07/2019 05:15,2,0.000,ALERT,213.06,298.47,60.033,1551953704,"201051344000582","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1194637.8,1194637.8,18384,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953717,263648.00
03/07/2019 05:15,2,0.000,ALERT,212.61,299.37,60.043,1551953704,"201051344000868","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1203377.9,1203377.9,42322,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953718,263649.00
03/07/2019 05:15,2,0.000,ALERT,213.51,299.37,60.049,1551953704,"201051344000576","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1221556.1,1221556.1,14359,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953720,263650.00
03/07/2019 05:15,2,0.000,ALERT,213.06,299.07,60.038,1551953704,"201051344001158","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1198339.7,1198339.7,10584,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953722,263651.00
03/07/2019 05:15,2,0.000,ALERT,212.83,296.96,60.033,1551953704,"201051344000917","174011545737251",0.00,-9.00,0,293.96,298.77,0.0,0.0,0.000,1212337.0,1212337.0,18253,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953724,263652.00
03/07/2019 05:15,2,0.000,ALERT,212.83,296.96,60.033,1551953704,"201051344000417","174011545737251",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,980327.7,980327.7,18489,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551953726,263653.00
03/07/2019 05:15,2,0.000,ALERT,212.83,297.26,60.043,1551953704,"201051344000685","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1216940.1,1216940.1,18464,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953727,263654.00
03/07/2019 05:15,2,0.000,ALERT,212.16,296.06,60.033,1551953704,"201051344000651","174011545737251",0.00,-12.00,0,294.86,298.77,0.0,0.0,0.000,1209648.2,1209648.2,18448,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953729,263655.00
03/07/2019 05:15,2,0.000,ALERT,212.38,299.37,60.043,1551953704,"201051344000594","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,1223310.7,1223310.7,42275,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953731,263656.00
03/07/2019 05:15,2,0.000,ALERT,212.83,298.77,60.075,1551953704,"201051344000469","174011545737251",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,1203761.0,1203761.0,10570,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953733,263657.00
03/07/2019 05:15,2,0.000,ALERT,212.61,297.57,60.012,1551953704,"201051344000585","174011545737251",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,1223057.1,1223057.1,18496,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953735,263658.00
03/07/2019 05:15,2,0.000,ALERT,213.29,298.77,60.033,1551953704,"201051344000853","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1225556.6,1225556.6,10165,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551953737,263659.00
03/07/2019 05:15,2,0.000,ALERT,212.83,297.57,60.022,1551953704,"201051344001145","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1225181.0,1225181.0,18412,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953738,263660.00
03/07/2019 05:15,2,0.000,ALERT,212.61,297.26,60.033,1551953704,"201051344000438","174011545737251",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,1217887.5,1217887.5,18459,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551953740,263661.00
03/07/2019 05:15,2,0.000,ALERT,212.16,297.26,60.022,1551953704,"201051344001135","174011545737251",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,1205041.0,1205041.0,18413,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953742,263662.00
03/07/2019 05:15,2,0.000,ALERT,212.61,298.77,60.028,1551953704,"201051344000983","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1223870.2,1223870.2,10171,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953744,263663.00
03/07/2019 05:15,2,0.000,ALERT,212.38,296.66,60.022,1551953704,"201051344001203","174011545737251",0.00,-11.50,0,294.86,300.87,0.0,0.0,0.000,1213062.3,1213062.3,18455,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551953746,263664.00
03/07/2019 05:15,2,0.000,ALERT,212.38,297.26,60.028,1551953704,"201051344001230","174011545737251",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,1209735.2,1209735.2,18268,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953747,263665.00
03/07/2019 05:15,2,0.000,ALERT,212.16,297.26,59.985,1551953704,"201051344000646","174011545737251",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,1202923.9,1202923.9,18428,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953749,263666.00
03/07/2019 05:15,2,0.000,ALERT,213.06,298.17,60.022,1551953704,"201051344000867","174011545737251",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,1201842.8,1201842.8,42345,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953751,263667.00
03/07/2019 05:15,2,0.000,ALERT,213.51,298.47,60.022,1551953704,"201051344000633","174011545737251",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,1200537.7,1200537.7,42401,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953753,263668.00
03/07/2019 05:15,2,0.000,ALERT,212.16,297.26,60.028,1551953704,"201051344000955","174011545737251",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,1222317.0,1222317.0,18453,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953755,263669.00
03/07/2019 05:15,2,0.000,ALERT,212.83,297.87,60.054,1551953704,"201051344000648","174011545737251",0.00,-11.50,0,294.86,299.97,0.0,0.0,0.000,1213885.4,1213885.4,41904,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953756,263670.00
03/07/2019 05:15,2,0.000,ALERT,213.06,298.77,60.028,1551953704,"201051344000645","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1218909.6,1218909.6,41867,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953758,263671.00
03/07/2019 05:15,2,0.000,ALERT,212.83,299.07,60.028,1551953704,"201051344000569","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1234789.8,1234789.8,10091,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551953760,263672.00
03/07/2019 05:15,2,0.000,ALERT,213.06,298.17,60.001,1551953704,"179051228000119","174011545737251",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,22843.9,22843.9,10163,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551953762,263673.00
03/07/2019 05:30,2,0.000,ALERT,212.38,298.77,60.022,1551954604,"201051344000579","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1233661.6,1233661.6,10540,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954606,263674.00
03/07/2019 05:30,2,0.000,ALERT,211.48,295.46,60.022,1551954604,"201051344001025","174011545737251",0.00,-12.00,0,294.56,299.37,0.0,0.0,0.000,1217261.5,1217261.5,18460,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551954608,263675.00
03/07/2019 05:30,2,0.000,ALERT,211.70,296.36,60.022,1551954604,"201051344001093","174011545737251",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,1201285.1,1201285.1,18475,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954610,263676.00
03/07/2019 05:30,2,0.000,ALERT,212.16,298.17,60.012,1551954604,"201051344000458","174011545737251",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,1218023.5,1218023.5,10282,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954611,263677.00
03/07/2019 05:30,2,0.000,ALERT,211.48,296.36,60.017,1551954604,"201051344000890","174011545737251",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,1215040.2,1215040.2,18412,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954613,263678.00
03/07/2019 05:30,2,0.000,ALERT,211.93,297.87,60.043,1551954604,"201051344000988","174011545737251",0.00,-10.00,0,293.66,300.27,0.0,0.0,0.000,946203.0,946203.0,10647,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551954615,263679.00
03/07/2019 05:30,2,0.000,ALERT,212.16,297.26,60.022,1551954604,"201051344000582","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1194637.8,1194637.8,18386,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954617,263680.00
03/07/2019 05:30,2,0.000,ALERT,212.16,298.47,60.017,1551954604,"201051344000868","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1203377.9,1203377.9,42324,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954619,263681.00
03/07/2019 05:30,2,0.000,ALERT,212.61,298.47,60.012,1551954604,"201051344000576","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1221556.1,1221556.1,14361,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954620,263682.00
03/07/2019 05:30,2,0.000,ALERT,212.38,297.87,60.017,1551954604,"201051344001158","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1198339.7,1198339.7,10586,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954622,263683.00
03/07/2019 05:30,2,0.000,ALERT,211.93,295.76,60.012,1551954604,"201051344000917","174011545737251",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,1212337.0,1212337.0,18255,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551954624,263684.00
03/07/2019 05:30,2,0.000,ALERT,211.93,295.46,60.017,1551954604,"201051344000417","174011545737251",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,980327.7,980327.7,18491,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954626,263685.00
03/07/2019 05:30,2,0.000,ALERT,211.93,295.76,60.038,1551954604,"201051344000685","174011545737251",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,1216940.1,1216940.1,18466,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954628,263686.00
03/07/2019 05:30,2,0.000,ALERT,211.70,295.16,59.964,1551954604,"201051344000651","174011545737251",0.00,-13.00,0,294.56,298.47,0.0,0.0,0.000,1209648.2,1209648.2,18450,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954630,263687.00
03/07/2019 05:30,2,0.000,ALERT,211.70,298.47,60.017,1551954604,"201051344000594","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1223310.7,1223310.7,42277,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551954631,263688.00
03/07/2019 05:30,2,0.000,ALERT,212.38,298.17,59.975,1551954604,"201051344000469","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1203761.0,1203761.0,10572,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954633,263689.00
