ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 05:30,2,0.000,ALERT,211.70,296.36,60.022,1551954604,"201051344000585","174011545737251",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,1223057.1,1223057.1,18498,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954635,263690.00
03/07/2019 05:30,2,0.000,ALERT,212.83,298.17,60.017,1551954604,"201051344000853","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1225556.6,1225556.6,10167,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954637,263691.00
03/07/2019 05:30,2,0.000,ALERT,211.93,296.36,60.033,1551954604,"201051344001145","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1225181.0,1225181.0,18414,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954639,263692.00
03/07/2019 05:30,2,0.000,ALERT,211.70,296.06,60.022,1551954604,"201051344000438","174011545737251",0.00,-12.00,0,295.46,299.07,0.0,0.0,0.000,1217887.5,1217887.5,18461,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954641,263693.00
03/07/2019 05:30,2,0.000,ALERT,211.25,296.06,60.043,1551954604,"201051344001135","174011545737251",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,1205041.0,1205041.0,18415,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954642,263694.00
03/07/2019 05:30,2,0.000,ALERT,212.16,298.17,60.017,1551954604,"201051344000983","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1223870.2,1223870.2,10173,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954644,263695.00
03/07/2019 05:30,2,0.000,ALERT,211.48,295.46,60.033,1551954604,"201051344001203","174011545737251",0.00,-11.50,0,294.86,300.27,0.0,0.0,0.000,1213062.3,1213062.3,18457,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551954646,263696.00
03/07/2019 05:30,2,0.000,ALERT,211.48,296.36,59.985,1551954604,"201051344001230","174011545737251",0.00,-11.00,0,295.46,299.07,0.0,0.0,0.000,1209735.2,1209735.2,18270,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954648,263697.00
03/07/2019 05:30,2,0.000,ALERT,211.48,296.06,60.028,1551954604,"201051344000646","174011545737251",0.00,-12.00,0,294.56,298.77,0.0,0.0,0.000,1202923.9,1202923.9,18430,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954650,263698.00
03/07/2019 05:30,2,0.000,ALERT,212.38,297.26,60.028,1551954604,"201051344000867","174011545737251",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,1201842.8,1201842.8,42347,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954651,263699.00
03/07/2019 05:30,2,0.000,ALERT,212.83,297.87,60.065,1551954604,"201051344000633","174011545737251",0.00,-11.50,0,294.56,299.97,0.0,0.0,0.000,1200537.7,1200537.7,42403,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551954653,263700.00
03/07/2019 05:30,2,0.000,ALERT,211.25,296.06,60.022,1551954604,"201051344000955","174011545737251",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,1222317.0,1222317.0,18455,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954655,263701.00
03/07/2019 05:30,2,0.000,ALERT,212.16,297.26,60.038,1551954604,"201051344000648","174011545737251",0.00,-12.00,0,295.46,299.97,0.0,0.0,0.000,1213885.4,1213885.4,41906,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954657,263702.00
03/07/2019 05:30,2,0.000,ALERT,212.61,298.17,60.038,1551954604,"201051344000645","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1218909.6,1218909.6,41869,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551954659,263703.00
03/07/2019 05:30,2,0.000,ALERT,212.16,298.47,60.043,1551954604,"201051344000569","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1234789.8,1234789.8,10093,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551954661,263704.00
03/07/2019 05:30,2,0.000,ALERT,212.83,297.57,59.996,1551954604,"179051228000119","174011545737251",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,22843.9,22843.9,10165,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551954662,263705.00
03/07/2019 05:45,2,0.000,ALERT,211.93,297.87,60.022,1551955504,"201051344000579","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1233661.6,1233661.6,10542,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955506,263706.00
03/07/2019 05:45,2,0.000,ALERT,211.25,295.16,60.022,1551955504,"201051344001025","174011545737251",0.00,-12.00,0,293.66,298.47,0.0,0.0,0.000,1217261.5,1217261.5,18462,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955508,263707.00
03/07/2019 05:45,2,0.000,ALERT,211.48,295.76,60.001,1551955504,"201051344001093","174011545737251",0.00,-9.00,0,294.26,297.87,0.0,0.0,0.000,1201285.1,1201285.1,18477,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955509,263708.00
03/07/2019 05:45,2,0.000,ALERT,211.70,297.26,60.028,1551955504,"201051344000458","174011545737251",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,1218023.5,1218023.5,10284,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955511,263709.00
03/07/2019 05:45,2,0.000,ALERT,211.25,296.06,60.012,1551955504,"201051344000890","174011545737251",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,1215040.2,1215040.2,18414,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551955513,263710.00
03/07/2019 05:45,2,0.000,ALERT,211.48,296.96,60.012,1551955504,"201051344000988","174011545737251",0.00,-11.00,0,293.06,299.07,0.0,0.0,0.000,946203.0,946203.0,10649,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551955515,263711.00
03/07/2019 05:45,2,0.000,ALERT,211.93,296.96,60.017,1551955504,"201051344000582","174011545737251",0.00,-12.00,0,295.16,298.47,0.0,0.0,0.000,1194637.8,1194637.8,18388,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955517,263712.00
03/07/2019 05:45,2,0.000,ALERT,211.70,297.87,60.022,1551955504,"201051344000868","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1203377.9,1203377.9,42326,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955518,263713.00
03/07/2019 05:45,2,0.000,ALERT,212.38,297.87,60.022,1551955504,"201051344000576","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1221556.1,1221556.1,14363,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955520,263714.00
03/07/2019 05:45,2,0.000,ALERT,211.93,297.26,60.022,1551955504,"201051344001158","174011545737251",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,1198339.7,1198339.7,10588,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551955522,263715.00
03/07/2019 05:45,2,0.000,ALERT,211.70,295.46,60.001,1551955504,"201051344000917","174011545737251",0.00,-9.00,0,292.76,297.26,0.0,0.0,0.000,1212337.0,1212337.0,18257,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955524,263716.00
03/07/2019 05:45,2,0.000,ALERT,211.70,295.46,60.006,1551955504,"201051344000417","174011545737251",0.00,-11.50,0,293.36,297.26,0.0,0.0,0.000,980327.7,980327.7,18493,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551955526,263717.00
03/07/2019 05:45,2,0.000,ALERT,211.93,296.06,60.012,1551955504,"201051344000685","174011545737251",0.00,-11.00,0,293.66,297.57,0.0,0.0,0.000,1216940.1,1216940.1,18468,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551955528,263718.00
03/07/2019 05:45,2,0.000,ALERT,211.70,295.46,60.028,1551955504,"201051344000651","174011545737251",0.00,-13.00,0,293.36,296.96,0.0,0.0,0.000,1209648.2,1209648.2,18452,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955529,263719.00
03/07/2019 05:45,2,0.000,ALERT,211.48,297.57,60.012,1551955504,"201051344000594","174011545737251",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,1223310.7,1223310.7,42279,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955531,263720.00
03/07/2019 05:45,2,0.000,ALERT,211.93,297.57,60.006,1551955504,"201051344000469","174011545737251",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,1203761.0,1203761.0,10574,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955533,263721.00
03/07/2019 05:45,2,0.000,ALERT,211.70,296.36,60.012,1551955504,"201051344000585","174011545737251",0.00,-11.00,0,293.96,297.57,0.0,0.0,0.000,1223057.1,1223057.1,18500,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955535,263722.00
03/07/2019 05:45,2,0.000,ALERT,212.38,296.96,60.012,1551955504,"201051344000853","174011545737251",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,1225556.6,1225556.6,10169,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955537,263723.00
03/07/2019 05:45,2,0.000,ALERT,211.93,296.36,60.049,1551955504,"201051344001145","174011545737251",0.00,-11.50,0,294.26,298.17,0.0,0.0,0.000,1225181.0,1225181.0,18416,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955539,263724.00
03/07/2019 05:45,2,0.000,ALERT,211.70,296.06,60.012,1551955504,"201051344000438","174011545737251",0.00,-12.00,0,294.26,298.17,0.0,0.0,0.000,1217887.5,1217887.5,18463,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955541,263725.00
03/07/2019 05:45,2,0.000,ALERT,211.25,296.06,60.006,1551955504,"201051344001135","174011545737251",0.00,-11.50,0,294.26,298.17,0.0,0.0,0.000,1205041.0,1205041.0,18417,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955543,263726.00
03/07/2019 05:45,2,0.000,ALERT,211.93,297.57,59.990,1551955504,"201051344000983","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1223870.2,1223870.2,10175,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955544,263727.00
03/07/2019 05:45,2,0.000,ALERT,211.70,295.76,60.001,1551955504,"201051344001203","174011545737251",0.00,-12.00,0,293.66,299.07,0.0,0.0,0.000,1213062.3,1213062.3,18459,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955546,263728.00
03/07/2019 05:45,2,0.000,ALERT,211.48,296.36,60.006,1551955504,"201051344001230","174011545737251",0.00,-11.50,0,294.56,297.87,0.0,0.0,0.000,1209735.2,1209735.2,18272,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551955548,263729.00
03/07/2019 05:45,2,0.000,ALERT,211.25,296.06,60.006,1551955504,"201051344000646","174011545737251",0.00,-12.00,0,293.66,297.57,0.0,0.0,0.000,1202923.9,1202923.9,18432,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551955550,263730.00
03/07/2019 05:45,2,0.000,ALERT,212.16,296.66,60.012,1551955504,"201051344000867","174011545737251",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,1201842.8,1201842.8,42349,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955552,263731.00
03/07/2019 05:45,2,0.000,ALERT,212.61,297.26,60.006,1551955504,"201051344000633","174011545737251",0.00,-11.50,0,294.26,299.37,0.0,0.0,0.000,1200537.7,1200537.7,42405,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551955554,263732.00
03/07/2019 05:45,2,0.000,ALERT,211.25,296.06,60.001,1551955504,"201051344000955","174011545737251",0.00,-11.50,0,293.96,297.87,0.0,0.0,0.000,1222317.0,1222317.0,18457,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955555,263733.00
03/07/2019 05:45,2,0.000,ALERT,211.93,296.66,60.038,1551955504,"201051344000648","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,1213885.4,1213885.4,41908,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551955557,263734.00
03/07/2019 05:45,2,0.000,ALERT,212.38,297.26,60.001,1551955504,"201051344000645","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1218909.6,1218909.6,41871,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551955559,263735.00
03/07/2019 05:45,2,0.000,ALERT,211.93,297.87,60.022,1551955504,"201051344000569","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1234789.8,1234789.8,10095,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551955561,263736.00
03/07/2019 05:45,2,0.000,ALERT,212.61,297.26,60.006,1551955504,"179051228000119","174011545737251",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,22843.9,22843.9,10167,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551955563,263737.00
03/07/2019 06:00,2,0.000,ALERT,211.48,297.87,60.043,1551956404,"201051344000579","174011545737251",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,1233661.6,1233661.6,10544,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956406,263738.00
03/07/2019 06:00,2,0.000,ALERT,210.80,294.86,60.043,1551956404,"201051344001025","174011545737251",0.00,-12.00,0,293.36,298.17,0.0,0.0,0.000,1217261.5,1217261.5,18464,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551956408,263739.00
03/07/2019 06:00,2,0.000,ALERT,211.03,295.46,60.070,1551956404,"201051344001093","174011545737251",0.00,-10.00,0,293.66,297.57,0.0,0.0,0.000,1201285.1,1201285.1,18479,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956410,263740.00
03/07/2019 06:00,2,0.000,ALERT,211.25,297.26,60.022,1551956404,"201051344000458","174011545737251",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,1218023.5,1218023.5,10286,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956412,263741.00
03/07/2019 06:00,2,0.000,ALERT,210.80,296.06,60.038,1551956404,"201051344000890","174011545737251",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,1215040.2,1215040.2,18416,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551956414,263742.00
03/07/2019 06:00,2,0.000,ALERT,211.25,296.66,60.043,1551956404,"201051344000988","174011545737251",0.00,-11.00,0,292.16,298.77,0.0,0.0,0.000,946203.0,946203.0,10651,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956415,263743.00
03/07/2019 06:00,2,0.000,ALERT,211.48,296.66,60.049,1551956404,"201051344000582","174011545737251",0.00,-12.00,0,294.86,298.47,0.0,0.0,0.000,1194637.8,1194637.8,18390,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551956417,263744.00
03/07/2019 06:00,2,0.000,ALERT,211.25,297.57,60.033,1551956404,"201051344000868","174011545737251",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,1203377.9,1203377.9,42328,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956419,263745.00
03/07/2019 06:00,2,0.000,ALERT,211.70,297.57,60.033,1551956404,"201051344000576","174011545737251",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,1221556.1,1221556.1,14365,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956421,263746.00
03/07/2019 06:00,2,0.000,ALERT,211.48,296.96,60.043,1551956404,"201051344001158","174011545737251",0.00,-12.00,0,294.56,298.77,0.0,0.0,0.000,1198339.7,1198339.7,10590,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956423,263747.00
03/07/2019 06:00,2,0.000,ALERT,211.03,295.16,60.049,1551956404,"201051344000917","174011545737251",0.00,-9.00,0,293.06,297.26,0.0,0.0,0.000,1212337.0,1212337.0,18259,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956425,263748.00
03/07/2019 06:00,2,0.000,ALERT,211.03,295.16,60.070,1551956404,"201051344000417","174011545737251",0.00,-12.00,0,293.66,297.26,0.0,0.0,0.000,980327.7,980327.7,18495,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956427,263749.00
03/07/2019 06:00,2,0.000,ALERT,211.03,295.46,60.038,1551956404,"201051344000685","174011545737251",0.00,-11.50,0,293.96,297.57,0.0,0.0,0.000,1216940.1,1216940.1,18470,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956428,263750.00
03/07/2019 06:00,2,0.000,ALERT,210.80,294.56,60.043,1551956404,"201051344000651","174011545737251",0.00,-14.00,0,293.36,297.26,0.0,0.0,0.000,1209648.2,1209648.2,18454,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956430,263751.00
03/07/2019 06:00,2,0.000,ALERT,210.80,297.26,60.049,1551956404,"201051344000594","174011545737251",0.00,-11.50,0,294.56,299.37,0.0,0.0,0.000,1223310.7,1223310.7,42281,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956432,263752.00
03/07/2019 06:00,2,0.000,ALERT,211.03,296.66,60.033,1551956404,"201051344000469","174011545737251",0.00,-12.00,0,293.96,298.77,0.0,0.0,0.000,1203761.0,1203761.0,10576,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956434,263753.00
03/07/2019 06:00,2,0.000,ALERT,210.80,295.46,60.054,1551956404,"201051344000585","174011545737251",0.00,-11.00,0,293.96,297.57,0.0,0.0,0.000,1223057.1,1223057.1,18502,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956436,263754.00
03/07/2019 06:00,2,0.000,ALERT,211.70,296.66,60.038,1551956404,"201051344000853","174011545737251",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,1225556.6,1225556.6,10171,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551956437,263755.00
03/07/2019 06:00,2,0.000,ALERT,211.03,295.46,60.022,1551956404,"201051344001145","174011545737251",0.00,-11.50,0,294.26,298.47,0.0,0.0,0.000,1225181.0,1225181.0,18418,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551956439,263756.00
03/07/2019 06:00,2,0.000,ALERT,210.80,295.46,60.033,1551956404,"201051344000438","174011545737251",0.00,-12.00,0,294.26,298.17,0.0,0.0,0.000,1217887.5,1217887.5,18465,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956441,263757.00
03/07/2019 06:00,2,0.000,ALERT,210.12,295.16,60.033,1551956404,"201051344001135","174011545737251",0.00,-11.50,0,293.96,298.17,0.0,0.0,0.000,1205041.0,1205041.0,18419,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956443,263758.00
03/07/2019 06:00,2,0.000,ALERT,211.03,296.66,60.065,1551956404,"201051344000983","174011545737251",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,1223870.2,1223870.2,10177,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956445,263759.00
03/07/2019 06:00,2,0.000,ALERT,210.57,294.86,60.049,1551956404,"201051344001203","174011545737251",0.00,-12.00,0,293.66,299.07,0.0,0.0,0.000,1213062.3,1213062.3,18461,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956447,263760.00
03/07/2019 06:00,2,0.000,ALERT,210.57,295.16,60.049,1551956404,"201051344001230","174011545737251",0.00,-11.50,0,294.56,297.87,0.0,0.0,0.000,1209735.2,1209735.2,18274,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956448,263761.00
03/07/2019 06:00,2,0.000,ALERT,210.35,295.16,60.065,1551956404,"201051344000646","174011545737251",0.00,-12.00,0,293.66,297.57,0.0,0.0,0.000,1202923.9,1202923.9,18434,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956450,263762.00
03/07/2019 06:00,2,0.000,ALERT,211.25,295.46,60.033,1551956404,"201051344000867","174011545737251",0.00,-10.00,0,293.96,299.07,0.0,0.0,0.000,1201842.8,1201842.8,42351,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956452,263763.00
03/07/2019 06:00,2,0.000,ALERT,211.48,295.76,59.996,1551956404,"201051344000633","174011545737251",0.00,-11.50,0,293.06,298.47,0.0,0.0,0.000,1200537.7,1200537.7,42407,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956454,263764.00
03/07/2019 06:00,2,0.000,ALERT,210.35,295.16,60.022,1551956404,"201051344000955","174011545737251",0.00,-11.50,0,293.96,297.57,0.0,0.0,0.000,1222317.0,1222317.0,18459,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956456,263765.00
03/07/2019 06:00,2,0.000,ALERT,210.80,295.46,60.033,1551956404,"201051344000648","174011545737251",0.00,-12.00,0,293.96,298.77,0.0,0.0,0.000,1213885.4,1213885.4,41910,0,0,0,L,1122011218,1,119.52,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551956458,263766.00
03/07/2019 06:00,2,0.000,ALERT,211.48,296.66,60.022,1551956404,"201051344000645","174011545737251",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,1218909.6,1218909.6,41873,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551956460,263767.00
03/07/2019 06:00,2,0.000,ALERT,211.25,297.26,60.022,1551956404,"201051344000569","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1234789.8,1234789.8,10097,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551956461,263768.00
03/07/2019 06:00,2,0.000,ALERT,211.70,296.36,60.022,1551956404,"179051228000119","174011545737251",0.00,-9.00,0,293.36,298.47,0.0,0.0,0.000,22843.9,22843.9,10169,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551956463,263769.00
03/07/2019 06:15,2,0.000,ALERT,211.03,297.26,60.022,1551957304,"201051344000579","174011545737251",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,1233661.6,1233661.6,10546,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957306,263770.00
03/07/2019 06:15,2,0.000,ALERT,210.35,294.26,60.006,1551957304,"201051344001025","174011545737251",0.00,-13.00,0,292.76,297.57,0.0,0.0,0.000,1217261.5,1217261.5,18466,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957308,263771.00
03/07/2019 06:15,2,0.000,ALERT,210.35,294.86,60.022,1551957304,"201051344001093","174011545737251",0.00,-10.00,0,293.06,296.96,0.0,0.0,0.000,1201285.1,1201285.1,18481,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957310,263772.00
03/07/2019 06:15,2,0.000,ALERT,210.80,296.36,59.996,1551957304,"201051344000458","174011545737251",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,1218023.5,1218023.5,10288,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957312,263773.00
03/07/2019 06:15,2,0.000,ALERT,210.35,295.16,60.012,1551957304,"201051344000890","174011545737251",0.00,-11.00,0,293.96,298.17,0.0,0.0,0.000,1215040.2,1215040.2,18418,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957314,263774.00
03/07/2019 06:15,2,0.000,ALERT,210.80,296.36,60.022,1551957304,"201051344000988","174011545737251",0.00,-11.00,0,292.46,298.17,0.0,0.0,0.000,946203.0,946203.0,10653,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957316,263775.00
03/07/2019 06:15,2,0.000,ALERT,210.80,295.76,60.017,1551957304,"201051344000582","174011545737251",0.00,-13.00,0,293.96,298.17,0.0,0.0,0.000,1194637.8,1194637.8,18392,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957318,263776.00
03/07/2019 06:15,2,0.000,ALERT,210.80,297.26,60.017,1551957304,"201051344000868","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,1203377.9,1203377.9,42330,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551957319,263777.00
03/07/2019 06:15,2,0.000,ALERT,211.48,297.26,60.006,1551957304,"201051344000576","174011545737251",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,1221556.1,1221556.1,14367,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957321,263778.00
03/07/2019 06:15,2,0.000,ALERT,211.03,296.66,60.012,1551957304,"201051344001158","174011545737251",0.00,-12.00,0,294.86,298.77,0.0,0.0,0.000,1198339.7,1198339.7,10592,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957323,263779.00
03/07/2019 06:15,2,0.000,ALERT,210.35,294.56,59.990,1551957304,"201051344000917","174011545737251",0.00,-10.00,0,292.16,296.66,0.0,0.0,0.000,1212337.0,1212337.0,18261,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957325,263780.00
03/07/2019 06:15,2,0.000,ALERT,210.57,294.56,60.012,1551957304,"201051344000417","174011545737251",0.00,-11.50,0,292.76,296.66,0.0,0.0,0.000,980327.7,980327.7,18497,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957327,263781.00
03/07/2019 06:15,2,0.000,ALERT,210.57,294.86,60.006,1551957304,"201051344000685","174011545737251",0.00,-11.50,0,293.06,297.26,0.0,0.0,0.000,1216940.1,1216940.1,18472,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551957328,263782.00
03/07/2019 06:15,2,0.000,ALERT,210.35,294.26,59.964,1551957304,"201051344000651","174011545737251",0.00,-14.00,0,292.46,296.66,0.0,0.0,0.000,1209648.2,1209648.2,18456,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957330,263783.00
03/07/2019 06:15,2,0.000,ALERT,210.57,297.26,60.049,1551957304,"201051344000594","174011545737251",0.00,-12.00,0,294.56,299.07,0.0,0.0,0.000,1223310.7,1223310.7,42283,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551957332,263784.00
03/07/2019 06:15,2,0.000,ALERT,211.03,296.66,60.012,1551957304,"201051344000469","174011545737251",0.00,-12.00,0,293.96,298.47,0.0,0.0,0.000,1203761.0,1203761.0,10578,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957334,263785.00
03/07/2019 06:15,2,0.000,ALERT,210.35,295.16,59.996,1551957304,"201051344000585","174011545737251",0.00,-11.50,0,292.76,297.26,0.0,0.0,0.000,1223057.1,1223057.1,18504,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957336,263786.00
03/07/2019 06:15,2,0.000,ALERT,211.48,296.66,60.001,1551957304,"201051344000853","174011545737251",0.00,-11.50,0,294.86,298.77,0.0,0.0,0.000,1225556.6,1225556.6,10173,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551957338,263787.00
03/07/2019 06:15,2,0.000,ALERT,210.57,295.16,60.006,1551957304,"201051344001145","174011545737251",0.00,-11.50,0,293.66,297.57,0.0,0.0,0.000,1225181.0,1225181.0,18420,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957340,263788.00
03/07/2019 06:15,2,0.000,ALERT,210.35,294.86,59.969,1551957304,"201051344000438","174011545737251",0.00,-12.00,0,293.36,297.57,0.0,0.0,0.000,1217887.5,1217887.5,18467,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957341,263789.00
03/07/2019 06:15,2,0.000,ALERT,209.90,294.86,60.006,1551957304,"201051344001135","174011545737251",0.00,-12.00,0,293.36,297.26,0.0,0.0,0.000,1205041.0,1205041.0,18421,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957343,263790.00
03/07/2019 06:15,2,0.000,ALERT,210.80,296.66,60.017,1551957304,"201051344000983","174011545737251",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,1223870.2,1223870.2,10179,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957345,263791.00
03/07/2019 06:15,2,0.000,ALERT,210.12,294.56,60.006,1551957304,"201051344001203","174011545737251",0.00,-13.00,0,293.06,298.47,0.0,0.0,0.000,1213062.3,1213062.3,18463,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957347,263792.00
03/07/2019 06:15,2,0.000,ALERT,210.12,295.16,60.038,1551957304,"201051344001230","174011545737251",0.00,-11.50,0,293.36,297.57,0.0,0.0,0.000,1209735.2,1209735.2,18276,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957349,263793.00
03/07/2019 06:15,2,0.000,ALERT,210.12,294.86,60.006,1551957304,"201051344000646","174011545737251",0.00,-12.00,0,292.46,297.26,0.0,0.0,0.000,1202923.9,1202923.9,18436,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957350,263794.00
03/07/2019 06:15,2,0.000,ALERT,211.25,295.76,60.054,1551957304,"201051344000867","174011545737251",0.00,-10.00,0,293.36,298.77,0.0,0.0,0.000,1201842.8,1201842.8,42353,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957352,263795.00
03/07/2019 06:15,2,0.000,ALERT,211.70,296.66,60.001,1551957304,"201051344000633","174011545737251",0.00,-12.00,0,292.46,298.47,0.0,0.0,0.000,1200537.7,1200537.7,42409,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551957354,263796.00
03/07/2019 06:15,2,0.000,ALERT,209.90,294.86,60.006,1551957304,"201051344000955","174011545737251",0.00,-11.50,0,293.06,297.26,0.0,0.0,0.000,1222317.0,1222317.0,18461,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957356,263797.00
03/07/2019 06:15,2,0.000,ALERT,211.03,295.76,60.022,1551957304,"201051344000648","174011545737251",0.00,-13.00,0,293.66,298.47,0.0,0.0,0.000,1213885.4,1213885.4,41912,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957358,263798.00
03/07/2019 06:15,2,0.000,ALERT,211.25,296.66,59.996,1551957304,"201051344000645","174011545737251",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,1218909.6,1218909.6,41875,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957359,263799.00
03/07/2019 06:15,2,0.000,ALERT,211.03,297.26,59.969,1551957304,"201051344000569","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1234789.8,1234789.8,10099,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551957362,263800.00
03/07/2019 06:15,2,0.000,ALERT,211.48,296.36,60.017,1551957304,"179051228000119","174011545737251",0.00,-9.00,0,293.36,298.17,0.0,0.0,0.000,22843.9,22843.9,10171,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551957363,263801.00
03/07/2019 06:30,2,0.000,ALERT,211.25,297.26,59.985,1551958204,"201051344000579","174011545737251",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,1233661.6,1233661.6,10548,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958206,263802.00
03/07/2019 06:30,2,0.000,ALERT,210.57,295.46,60.001,1551958204,"201051344001025","174011545737251",0.00,-13.00,0,292.46,298.47,0.0,0.0,0.000,1217261.5,1217261.5,18468,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958208,263803.00
03/07/2019 06:30,2,0.000,ALERT,211.03,296.36,60.001,1551958204,"201051344001093","174011545737251",0.00,-11.00,0,292.46,297.57,0.0,0.0,0.000,1201285.1,1201285.1,18483,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551958209,263804.00
03/07/2019 06:30,2,0.000,ALERT,211.03,296.66,59.980,1551958204,"201051344000458","174011545737251",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,1218023.5,1218023.5,10290,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958211,263805.00
03/07/2019 06:30,2,0.000,ALERT,210.80,296.36,60.001,1551958204,"201051344000890","174011545737251",0.00,-11.50,0,293.36,298.77,0.0,0.0,0.000,1215040.2,1215040.2,18420,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958213,263806.00
03/07/2019 06:30,2,0.000,ALERT,210.80,296.06,60.017,1551958204,"201051344000988","174011545737251",0.00,-11.00,0,292.16,297.87,0.0,0.0,0.000,946203.0,946203.0,10655,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958215,263807.00
03/07/2019 06:30,2,0.000,ALERT,211.70,297.26,59.996,1551958204,"201051344000582","174011545737251",0.00,-13.00,0,293.96,298.47,0.0,0.0,0.000,1194637.8,1194637.8,18394,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958217,263808.00
03/07/2019 06:30,2,0.000,ALERT,211.25,297.57,59.959,1551958204,"201051344000868","174011545737251",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,1203377.9,1203377.9,42332,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958218,263809.00
03/07/2019 06:30,2,0.000,ALERT,211.70,297.26,59.996,1551958204,"201051344000576","174011545737251",0.00,-11.00,0,295.16,298.47,0.0,0.0,0.000,1221556.1,1221556.1,14369,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958220,263810.00
03/07/2019 06:30,2,0.000,ALERT,211.25,296.66,59.996,1551958204,"201051344001158","174011545737251",0.00,-13.00,0,294.26,298.17,0.0,0.0,0.000,1198339.7,1198339.7,10594,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958222,263811.00
03/07/2019 06:30,2,0.000,ALERT,211.48,295.76,59.964,1551958204,"201051344000917","174011545737251",0.00,-11.00,0,291.85,297.26,0.0,0.0,0.000,1212337.0,1212337.0,18263,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958224,263812.00
03/07/2019 06:30,2,0.000,ALERT,211.48,295.76,60.006,1551958204,"201051344000417","174011545737251",0.00,-12.00,0,292.46,297.26,0.0,0.0,0.000,980327.7,980327.7,18499,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551958226,263813.00
03/07/2019 06:30,2,0.000,ALERT,211.48,296.06,59.980,1551958204,"201051344000685","174011545737251",0.00,-12.00,0,293.06,297.57,0.0,0.0,0.000,1216940.1,1216940.1,18474,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958228,263814.00
03/07/2019 06:30,2,0.000,ALERT,211.25,295.46,59.996,1551958204,"201051344000651","174011545737251",0.00,-15.00,0,292.46,297.26,0.0,0.0,0.000,1209648.2,1209648.2,18458,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958229,263815.00
03/07/2019 06:30,2,0.000,ALERT,210.80,297.26,60.006,1551958204,"201051344000594","174011545737251",0.00,-12.00,0,294.56,298.77,0.0,0.0,0.000,1223310.7,1223310.7,42285,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958231,263816.00
03/07/2019 06:30,2,0.000,ALERT,211.25,296.66,59.980,1551958204,"201051344000469","174011545737251",0.00,-12.00,0,293.66,298.17,0.0,0.0,0.000,1203761.0,1203761.0,10580,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958233,263817.00
03/07/2019 06:30,2,0.000,ALERT,211.03,296.36,59.990,1551958204,"201051344000585","174011545737251",0.00,-11.50,0,292.46,297.87,0.0,0.0,0.000,1223057.1,1223057.1,18506,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958235,263818.00
03/07/2019 06:30,2,0.000,ALERT,211.70,296.66,59.990,1551958204,"201051344000853","174011545737251",0.00,-12.00,0,294.86,298.47,0.0,0.0,0.000,1225556.6,1225556.6,10175,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958237,263819.00
03/07/2019 06:30,2,0.000,ALERT,211.25,296.06,60.006,1551958204,"201051344001145","174011545737251",0.00,-12.00,0,293.36,298.47,0.0,0.0,0.000,1225181.0,1225181.0,18422,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551958239,263820.00
03/07/2019 06:30,2,0.000,ALERT,211.03,296.06,59.980,1551958204,"201051344000438","174011545737251",0.00,-13.00,0,293.06,298.17,0.0,0.0,0.000,1217887.5,1217887.5,18469,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958241,263821.00
03/07/2019 06:30,2,0.000,ALERT,210.57,296.06,60.001,1551958204,"201051344001135","174011545737251",0.00,-12.00,0,293.36,298.47,0.0,0.0,0.000,1205041.0,1205041.0,18423,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551958242,263822.00
03/07/2019 06:30,2,0.000,ALERT,211.25,296.66,60.001,1551958204,"201051344000983","174011545737251",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,1223870.2,1223870.2,10181,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958244,263823.00
03/07/2019 06:30,2,0.000,ALERT,211.03,295.46,59.969,1551958204,"201051344001203","174011545737251",0.00,-13.00,0,292.46,299.37,0.0,0.0,0.000,1213062.3,1213062.3,18465,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958246,263824.00
03/07/2019 06:30,2,0.000,ALERT,211.03,296.36,60.049,1551958204,"201051344001230","174011545737251",0.00,-12.00,0,293.36,297.87,0.0,0.0,0.000,1209735.2,1209735.2,18278,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958248,263825.00
03/07/2019 06:30,2,0.000,ALERT,210.80,296.06,59.996,1551958204,"201051344000646","174011545737251",0.00,-13.00,0,292.46,297.57,0.0,0.0,0.000,1202923.9,1202923.9,18438,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958250,263826.00
03/07/2019 06:30,2,0.000,ALERT,211.48,296.06,60.001,1551958204,"201051344000867","174011545737251",0.00,-11.00,0,294.26,298.47,0.0,0.0,0.000,1201842.8,1201842.8,42355,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551958251,263827.00
03/07/2019 06:30,2,0.000,ALERT,211.93,296.36,60.001,1551958204,"201051344000633","174011545737251",0.00,-12.00,0,293.06,297.87,0.0,0.0,0.000,1200537.7,1200537.7,42411,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958253,263828.00
03/07/2019 06:30,2,0.000,ALERT,210.57,295.76,60.001,1551958204,"201051344000955","174011545737251",0.00,-12.00,0,292.76,297.57,0.0,0.0,0.000,1222317.0,1222317.0,18463,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551958255,263829.00
03/07/2019 06:30,2,0.000,ALERT,211.25,295.76,59.996,1551958204,"201051344000648","174011545737251",0.00,-13.00,0,293.66,298.47,0.0,0.0,0.000,1213885.4,1213885.4,41914,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551958257,263830.00
03/07/2019 06:30,2,0.000,ALERT,211.48,296.36,59.996,1551958204,"201051344000645","174011545737251",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,1218909.6,1218909.6,41877,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958259,263831.00
03/07/2019 06:30,2,0.000,ALERT,211.25,297.26,60.006,1551958204,"201051344000569","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1234789.8,1234789.8,10101,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551958260,263832.00
03/07/2019 06:30,2,0.000,ALERT,211.48,296.36,59.990,1551958204,"179051228000119","174011545737251",0.00,-9.00,0,293.36,297.87,0.0,0.0,0.000,22843.9,22843.9,10173,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551958262,263833.00
