ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 06:45,2,0.000,ALERT,211.70,298.17,60.028,1551959105,"201051344000579","174011545737251",0.00,-12.00,0,294.86,299.97,0.0,0.0,0.000,1233661.6,1233661.6,10550,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959107,263834.00
03/07/2019 06:45,2,0.000,ALERT,211.48,295.76,60.012,1551959105,"201051344001025","174011545737251",0.00,-14.00,0,293.66,298.77,0.0,0.0,0.000,1217261.5,1217261.5,18470,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959109,263835.00
03/07/2019 06:45,2,0.000,ALERT,211.48,296.66,60.017,1551959105,"201051344001093","174011545737251",0.00,-11.00,0,293.96,297.87,0.0,0.0,0.000,1201285.1,1201285.1,18485,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551959110,263836.00
03/07/2019 06:45,2,0.000,ALERT,211.48,297.57,60.038,1551959105,"201051344000458","174011545737251",0.00,-9.00,0,294.26,299.67,0.0,0.0,0.000,1218023.5,1218023.5,10292,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959112,263837.00
03/07/2019 06:45,2,0.000,ALERT,211.48,297.26,60.022,1551959105,"201051344000890","174011545737251",0.00,-12.00,0,294.86,299.07,0.0,0.0,0.000,1215040.2,1215040.2,18422,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959114,263838.00
03/07/2019 06:45,2,0.000,ALERT,211.48,297.26,60.001,1551959105,"201051344000988","174011545737251",0.00,-11.50,0,291.85,298.77,0.0,0.0,0.000,946203.0,946203.0,10657,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959116,263839.00
03/07/2019 06:45,2,0.000,ALERT,211.93,297.57,60.028,1551959105,"201051344000582","174011545737251",0.00,-14.00,0,295.16,298.77,0.0,0.0,0.000,1194637.8,1194637.8,18396,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959118,263840.00
03/07/2019 06:45,2,0.000,ALERT,211.70,298.17,59.996,1551959105,"201051344000868","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1203377.9,1203377.9,42334,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959120,263841.00
03/07/2019 06:45,2,0.000,ALERT,212.16,298.17,60.022,1551959105,"201051344000576","174011545737251",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,1221556.1,1221556.1,14371,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551959121,263842.00
03/07/2019 06:45,2,0.000,ALERT,211.70,297.87,60.028,1551959105,"201051344001158","174011545737251",0.00,-13.00,0,294.26,298.77,0.0,0.0,0.000,1198339.7,1198339.7,10596,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551959124,263843.00
03/07/2019 06:45,2,0.000,ALERT,211.70,296.36,60.028,1551959105,"201051344000917","174011545737251",0.00,-11.00,0,293.06,297.57,0.0,0.0,0.000,1212337.0,1212337.0,18265,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551959126,263844.00
03/07/2019 06:45,2,0.000,ALERT,211.93,296.36,60.033,1551959105,"201051344000417","174011545737251",0.00,-13.00,0,293.96,297.57,0.0,0.0,0.000,980327.7,980327.7,18501,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959128,263845.00
03/07/2019 06:45,2,0.000,ALERT,211.93,296.66,60.033,1551959105,"201051344000685","174011545737251",0.00,-12.00,0,293.96,297.87,0.0,0.0,0.000,1216940.1,1216940.1,18476,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551959129,263846.00
03/07/2019 06:45,2,0.000,ALERT,211.70,296.06,60.043,1551959105,"201051344000651","174011545737251",0.00,-15.00,0,293.66,297.57,0.0,0.0,0.000,1209648.2,1209648.2,18460,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551959131,263847.00
03/07/2019 06:45,2,0.000,ALERT,211.03,298.17,60.038,1551959105,"201051344000594","174011545737251",0.00,-13.00,0,294.26,299.07,0.0,0.0,0.000,1223310.7,1223310.7,42287,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551959133,263848.00
03/07/2019 06:45,2,0.000,ALERT,211.70,297.26,60.028,1551959105,"201051344000469","174011545737251",0.00,-13.00,0,293.66,298.77,0.0,0.0,0.000,1203761.0,1203761.0,10582,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959135,263849.00
03/07/2019 06:45,2,0.000,ALERT,211.70,296.96,60.070,1551959105,"201051344000585","174011545737251",0.00,-11.50,0,293.96,298.17,0.0,0.0,0.000,1223057.1,1223057.1,18508,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959137,263850.00
03/07/2019 06:45,2,0.000,ALERT,212.16,297.57,60.022,1551959105,"201051344000853","174011545737251",0.00,-12.00,0,294.56,299.07,0.0,0.0,0.000,1225556.6,1225556.6,10177,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959139,263851.00
03/07/2019 06:45,2,0.000,ALERT,211.93,297.26,60.038,1551959105,"201051344001145","174011545737251",0.00,-12.00,0,294.26,298.77,0.0,0.0,0.000,1225181.0,1225181.0,18424,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959141,263852.00
03/07/2019 06:45,2,0.000,ALERT,211.70,296.96,60.033,1551959105,"201051344000438","174011545737251",0.00,-14.00,0,294.26,298.47,0.0,0.0,0.000,1217887.5,1217887.5,18471,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959142,263853.00
03/07/2019 06:45,2,0.000,ALERT,211.25,296.96,60.028,1551959105,"201051344001135","174011545737251",0.00,-13.00,0,293.96,298.77,0.0,0.0,0.000,1205041.0,1205041.0,18425,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959144,263854.00
03/07/2019 06:45,2,0.000,ALERT,211.48,297.87,60.028,1551959105,"201051344000983","174011545737251",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,1223870.2,1223870.2,10183,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959146,263855.00
03/07/2019 06:45,2,0.000,ALERT,211.48,296.36,60.006,1551959105,"201051344001203","174011545737251",0.00,-13.00,0,293.66,299.67,0.0,0.0,0.000,1213062.3,1213062.3,18467,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959148,263856.00
03/07/2019 06:45,2,0.000,ALERT,211.70,297.26,60.017,1551959105,"201051344001230","174011545737251",0.00,-12.00,0,294.26,298.47,0.0,0.0,0.000,1209735.2,1209735.2,18280,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959150,263857.00
03/07/2019 06:45,2,0.000,ALERT,211.25,296.66,60.017,1551959105,"201051344000646","174011545737251",0.00,-13.00,0,293.66,297.87,0.0,0.0,0.000,1202923.9,1202923.9,18440,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551959152,263858.00
03/07/2019 06:45,2,0.000,ALERT,211.93,296.96,60.033,1551959105,"201051344000867","174011545737251",0.00,-11.00,0,293.66,299.07,0.0,0.0,0.000,1201842.8,1201842.8,42357,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959153,263859.00
03/07/2019 06:45,2,0.000,ALERT,212.16,297.26,60.012,1551959105,"201051344000633","174011545737251",0.00,-13.00,0,292.76,298.77,0.0,0.0,0.000,1200537.7,1200537.7,42413,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959155,263860.00
03/07/2019 06:45,2,0.000,ALERT,211.03,296.36,60.022,1551959105,"201051344000955","174011545737251",0.00,-13.00,0,293.96,298.17,0.0,0.0,0.000,1222317.0,1222317.0,18465,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551959157,263861.00
03/07/2019 06:45,2,0.000,ALERT,211.70,296.96,60.038,1551959105,"201051344000648","174011545737251",0.00,-13.00,0,293.66,298.77,0.0,0.0,0.000,1213885.4,1213885.4,41916,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959159,263862.00
03/07/2019 06:45,2,0.000,ALERT,211.93,297.57,60.017,1551959105,"201051344000645","174011545737251",0.00,-11.00,0,294.26,299.07,0.0,0.0,0.000,1218909.6,1218909.6,41879,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959161,263863.00
03/07/2019 06:45,2,0.000,ALERT,211.48,297.87,60.028,1551959105,"201051344000569","174011545737251",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,1234789.8,1234789.8,10103,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551959162,263864.00
03/07/2019 06:45,2,0.000,ALERT,211.93,296.96,60.006,1551959105,"179051228000119","174011545737251",0.00,-10.00,0,292.76,298.47,0.0,0.0,0.000,22843.9,22843.9,10175,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551959164,263865.00
03/07/2019 07:00,2,0.000,ALERT,211.70,298.17,60.012,1551960004,"201051344000579","174011545737251",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,1233661.6,1233661.6,10552,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551960006,263866.00
03/07/2019 07:00,2,0.000,ALERT,211.25,296.06,60.001,1551960004,"201051344001025","174011545737251",0.00,-14.00,0,294.26,299.07,0.0,0.0,0.000,1217261.5,1217261.5,18472,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960008,263867.00
03/07/2019 07:00,2,0.000,ALERT,211.25,296.66,60.006,1551960004,"201051344001093","174011545737251",0.00,-11.50,0,294.56,298.17,0.0,0.0,0.000,1201285.1,1201285.1,18487,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960010,263868.00
03/07/2019 07:00,2,0.000,ALERT,211.03,296.96,60.022,1551960004,"201051344000458","174011545737251",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,1218023.5,1218023.5,10294,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551960011,263869.00
03/07/2019 07:00,2,0.000,ALERT,211.25,296.66,60.012,1551960004,"201051344000890","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,1215040.2,1215040.2,18424,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551960013,263870.00
03/07/2019 07:00,2,0.000,ALERT,211.25,297.26,59.975,1551960004,"201051344000988","174011545737251",0.00,-12.00,0,293.06,299.07,0.0,0.0,0.000,946203.0,946203.0,10659,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960015,263871.00
03/07/2019 07:00,2,0.000,ALERT,211.93,297.57,60.017,1551960004,"201051344000582","174011545737251",0.00,-14.00,0,295.76,299.37,0.0,0.0,0.000,1194637.8,1194637.8,18398,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960017,263872.00
03/07/2019 07:00,2,0.000,ALERT,211.48,297.87,60.012,1551960004,"201051344000868","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,1203377.9,1203377.9,42336,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551960019,263873.00
03/07/2019 07:00,2,0.000,ALERT,211.93,297.87,60.028,1551960004,"201051344000576","174011545737251",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,1221556.1,1221556.1,14373,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960021,263874.00
03/07/2019 07:00,2,0.000,ALERT,211.70,297.57,60.001,1551960004,"201051344001158","174011545737251",0.00,-14.00,0,295.16,299.07,0.0,0.0,0.000,1198339.7,1198339.7,10598,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551960023,263875.00
03/07/2019 07:00,2,0.000,ALERT,211.48,296.06,59.996,1551960004,"201051344000917","174011545737251",0.00,-11.50,0,293.66,297.87,0.0,0.0,0.000,1212337.0,1212337.0,18267,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960024,263876.00
03/07/2019 07:00,2,0.000,ALERT,211.70,296.06,60.012,1551960004,"201051344000417","174011545737251",0.00,-13.00,0,294.26,297.87,0.0,0.0,0.000,980327.7,980327.7,18503,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960026,263877.00
03/07/2019 07:00,2,0.000,ALERT,211.70,296.36,60.017,1551960004,"201051344000685","174011545737251",0.00,-12.00,0,294.56,298.47,0.0,0.0,0.000,1216940.1,1216940.1,18478,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960028,263878.00
03/07/2019 07:00,2,0.000,ALERT,211.48,296.06,59.975,1551960004,"201051344000651","174011545737251",0.00,-16.00,0,294.26,297.87,0.0,0.0,0.000,1209648.2,1209648.2,18462,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960030,263879.00
03/07/2019 07:00,2,0.000,ALERT,211.03,297.87,60.006,1551960004,"201051344000594","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1223310.7,1223310.7,42289,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960032,263880.00
03/07/2019 07:00,2,0.000,ALERT,211.48,297.57,60.001,1551960004,"201051344000469","174011545737251",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,1203761.0,1203761.0,10584,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551960033,263881.00
03/07/2019 07:00,2,0.000,ALERT,211.48,296.66,60.043,1551960004,"201051344000585","174011545737251",0.00,-12.00,0,294.26,298.47,0.0,0.0,0.000,1223057.1,1223057.1,18510,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960035,263882.00
03/07/2019 07:00,2,0.000,ALERT,212.16,297.26,59.990,1551960004,"201051344000853","174011545737251",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,1225556.6,1225556.6,10179,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960037,263883.00
03/07/2019 07:00,2,0.000,ALERT,211.70,296.96,59.996,1551960004,"201051344001145","174011545737251",0.00,-13.00,0,294.86,299.37,0.0,0.0,0.000,1225181.0,1225181.0,18426,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960039,263884.00
03/07/2019 07:00,2,0.000,ALERT,211.48,296.66,59.996,1551960004,"201051344000438","174011545737251",0.00,-14.00,0,294.56,298.77,0.0,0.0,0.000,1217887.5,1217887.5,18473,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960041,263885.00
03/07/2019 07:00,2,0.000,ALERT,211.03,296.66,60.001,1551960004,"201051344001135","174011545737251",0.00,-13.00,0,294.56,299.07,0.0,0.0,0.000,1205041.0,1205041.0,18427,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960042,263886.00
03/07/2019 07:00,2,0.000,ALERT,211.48,297.57,59.990,1551960004,"201051344000983","174011545737251",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,1223870.2,1223870.2,10185,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960044,263887.00
03/07/2019 07:00,2,0.000,ALERT,211.70,296.36,59.990,1551960004,"201051344001203","174011545737251",0.00,-14.00,0,293.96,299.97,0.0,0.0,0.000,1213062.3,1213062.3,18469,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551960046,263888.00
03/07/2019 07:00,2,0.000,ALERT,211.48,297.26,59.990,1551960004,"201051344001230","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1209735.2,1209735.2,18282,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960048,263889.00
03/07/2019 07:00,2,0.000,ALERT,211.25,296.66,60.038,1551960004,"201051344000646","174011545737251",0.00,-14.00,0,294.26,298.17,0.0,0.0,0.000,1202923.9,1202923.9,18442,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960050,263890.00
03/07/2019 07:00,2,0.000,ALERT,211.70,296.96,59.990,1551960004,"201051344000867","174011545737251",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,1201842.8,1201842.8,42359,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960052,263891.00
03/07/2019 07:00,2,0.000,ALERT,212.16,297.26,59.996,1551960004,"201051344000633","174011545737251",0.00,-13.00,0,293.96,299.07,0.0,0.0,0.000,1200537.7,1200537.7,42415,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960054,263892.00
03/07/2019 07:00,2,0.000,ALERT,211.03,296.36,59.948,1551960004,"201051344000955","174011545737251",0.00,-13.00,0,294.56,298.17,0.0,0.0,0.000,1222317.0,1222317.0,18467,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960055,263893.00
03/07/2019 07:00,2,0.000,ALERT,211.25,296.06,59.990,1551960004,"201051344000648","174011545737251",0.00,-14.00,0,294.56,299.07,0.0,0.0,0.000,1213885.4,1213885.4,41918,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551960057,263894.00
03/07/2019 07:00,2,0.000,ALERT,211.93,297.26,60.028,1551960004,"201051344000645","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1218909.6,1218909.6,41881,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960059,263895.00
03/07/2019 07:00,2,0.000,ALERT,211.48,297.87,59.990,1551960004,"201051344000569","174011545737251",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,1234789.8,1234789.8,10105,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551960061,263896.00
03/07/2019 07:00,2,0.000,ALERT,211.93,296.96,59.948,1551960004,"179051228000119","174011545737251",0.00,-10.00,0,293.96,298.77,0.0,0.0,0.000,22843.9,22843.9,10177,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551960063,263897.00
03/07/2019 07:15,2,0.000,ALERT,211.93,299.07,60.022,1551960904,"201051344000579","174011545737251",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,1233661.6,1233661.6,10554,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960906,263898.00
03/07/2019 07:15,2,0.000,ALERT,211.48,296.06,60.054,1551960904,"201051344001025","174011545737251",0.00,-15.00,0,293.96,299.67,0.0,0.0,0.000,1217261.5,1217261.5,18474,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960908,263899.00
03/07/2019 07:15,2,0.000,ALERT,211.48,296.66,60.022,1551960904,"201051344001093","174011545737251",0.00,-11.50,0,294.26,298.77,0.0,0.0,0.000,1201285.1,1201285.1,18489,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551960909,263900.00
03/07/2019 07:15,2,0.000,ALERT,211.93,298.17,60.022,1551960904,"201051344000458","174011545737251",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,1218023.5,1218023.5,10296,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960911,263901.00
03/07/2019 07:15,2,0.000,ALERT,211.25,297.26,60.022,1551960904,"201051344000890","174011545737251",0.00,-13.00,0,294.86,300.57,0.0,0.0,0.000,1215040.2,1215040.2,18426,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960913,263902.00
03/07/2019 07:15,2,0.000,ALERT,211.70,297.87,60.033,1551960904,"201051344000988","174011545737251",0.00,-12.00,0,292.76,299.07,0.0,0.0,0.000,946203.0,946203.0,10661,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960915,263903.00
03/07/2019 07:15,2,0.000,ALERT,211.93,297.87,60.028,1551960904,"201051344000582","174011545737251",0.00,-15.00,0,295.16,299.97,0.0,0.0,0.000,1194637.8,1194637.8,18400,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960917,263904.00
03/07/2019 07:15,2,0.000,ALERT,211.93,298.77,60.043,1551960904,"201051344000868","174011545737251",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,1203377.9,1203377.9,42338,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960918,263905.00
03/07/2019 07:15,2,0.000,ALERT,212.38,299.07,60.028,1551960904,"201051344000576","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1221556.1,1221556.1,14375,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960920,263906.00
03/07/2019 07:15,2,0.000,ALERT,211.93,298.17,60.033,1551960904,"201051344001158","174011545737251",0.00,-14.00,0,294.86,299.37,0.0,0.0,0.000,1198339.7,1198339.7,10600,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960922,263907.00
03/07/2019 07:15,2,0.000,ALERT,211.70,296.36,60.028,1551960904,"201051344000917","174011545737251",0.00,-11.50,0,293.36,298.47,0.0,0.0,0.000,1212337.0,1212337.0,18269,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960924,263908.00
03/07/2019 07:15,2,0.000,ALERT,211.70,296.36,59.980,1551960904,"201051344000417","174011545737251",0.00,-14.00,0,293.96,298.77,0.0,0.0,0.000,980327.7,980327.7,18505,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551960926,263909.00
03/07/2019 07:15,2,0.000,ALERT,211.93,296.66,60.022,1551960904,"201051344000685","174011545737251",0.00,-13.00,0,294.26,299.07,0.0,0.0,0.000,1216940.1,1216940.1,18480,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960927,263910.00
03/07/2019 07:15,2,0.000,ALERT,211.48,296.06,59.980,1551960904,"201051344000651","174011545737251",0.00,-16.00,0,293.96,298.77,0.0,0.0,0.000,1209648.2,1209648.2,18464,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551960929,263911.00
03/07/2019 07:15,2,0.000,ALERT,211.48,298.47,59.985,1551960904,"201051344000594","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,1223310.7,1223310.7,42291,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960931,263912.00
03/07/2019 07:15,2,0.000,ALERT,212.16,298.47,60.022,1551960904,"201051344000469","174011545737251",0.00,-14.00,0,294.26,299.37,0.0,0.0,0.000,1203761.0,1203761.0,10586,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960933,263913.00
03/07/2019 07:15,2,0.000,ALERT,211.70,297.26,60.033,1551960904,"201051344000585","174011545737251",0.00,-13.00,0,293.96,299.07,0.0,0.0,0.000,1223057.1,1223057.1,18512,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960935,263914.00
03/07/2019 07:15,2,0.000,ALERT,212.38,298.17,59.996,1551960904,"201051344000853","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1225556.6,1225556.6,10181,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960937,263915.00
03/07/2019 07:15,2,0.000,ALERT,211.93,297.26,60.028,1551960904,"201051344001145","174011545737251",0.00,-13.00,0,295.16,300.27,0.0,0.0,0.000,1225181.0,1225181.0,18428,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960938,263916.00
03/07/2019 07:15,2,0.000,ALERT,211.70,296.96,60.043,1551960904,"201051344000438","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,1217887.5,1217887.5,18475,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960940,263917.00
03/07/2019 07:15,2,0.000,ALERT,211.25,296.96,59.996,1551960904,"201051344001135","174011545737251",0.00,-14.00,0,294.86,299.67,0.0,0.0,0.000,1205041.0,1205041.0,18429,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960942,263918.00
03/07/2019 07:15,2,0.000,ALERT,211.93,298.47,60.017,1551960904,"201051344000983","174011545737251",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,1223870.2,1223870.2,10187,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551960944,263919.00
03/07/2019 07:15,2,0.000,ALERT,211.70,296.66,59.975,1551960904,"201051344001203","174011545737251",0.00,-14.00,0,294.26,300.57,0.0,0.0,0.000,1213062.3,1213062.3,18471,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551960946,263920.00
03/07/2019 07:15,2,0.000,ALERT,211.70,297.26,60.012,1551960904,"201051344001230","174011545737251",0.00,-13.00,0,294.86,299.67,0.0,0.0,0.000,1209735.2,1209735.2,18284,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960948,263921.00
03/07/2019 07:15,2,0.000,ALERT,211.25,296.66,60.012,1551960904,"201051344000646","174011545737251",0.00,-15.00,0,293.66,298.77,0.0,0.0,0.000,1202923.9,1202923.9,18444,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551960949,263922.00
03/07/2019 07:15,2,0.000,ALERT,212.16,297.26,60.012,1551960904,"201051344000867","174011545737251",0.00,-12.00,0,294.56,299.67,0.0,0.0,0.000,1201842.8,1201842.8,42361,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960951,263923.00
03/07/2019 07:15,2,0.000,ALERT,212.61,297.87,60.017,1551960904,"201051344000633","174011545737251",0.00,-14.00,0,293.66,299.07,0.0,0.0,0.000,1200537.7,1200537.7,42417,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960953,263924.00
03/07/2019 07:15,2,0.000,ALERT,211.25,296.96,60.028,1551960904,"201051344000955","174011545737251",0.00,-14.00,0,294.26,299.07,0.0,0.0,0.000,1222317.0,1222317.0,18469,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960955,263925.00
03/07/2019 07:15,2,0.000,ALERT,211.93,297.26,60.017,1551960904,"201051344000648","174011545737251",0.00,-15.00,0,294.26,299.37,0.0,0.0,0.000,1213885.4,1213885.4,41920,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960957,263926.00
03/07/2019 07:15,2,0.000,ALERT,212.38,298.17,60.017,1551960904,"201051344000645","174011545737251",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,1218909.6,1218909.6,41883,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960958,263927.00
03/07/2019 07:15,2,0.000,ALERT,211.93,298.77,60.049,1551960904,"201051344000569","174011545737251",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,1234789.8,1234789.8,10107,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551960960,263928.00
03/07/2019 07:15,2,0.000,ALERT,212.38,297.57,60.017,1551960904,"179051228000119","174011545737251",0.00,-11.00,0,293.66,299.07,0.0,0.0,0.000,22843.9,22843.9,10179,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551960962,263929.00
03/07/2019 07:30,2,0.297,ALERT,212.16,333.93,60.028,1551961804,"201051344000579","174011545737251",26.84,-13.00,0,296.36,351.07,8.1,5.9,0.009,1233662.2,1233662.2,10556,0,0,0,L,1122011218,1,120.88,121.55,0100,-17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1551961807,263930.00
03/07/2019 07:30,2,0.145,ALERT,211.70,297.57,60.022,1551961804,"201051344001025","174011545737251",16.58,-15.00,0,294.26,333.03,2.5,0.4,0.000,1217261.7,1217261.7,18476,0,0,0,L,1122011218,1,121.33,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551961808,263931.00
03/07/2019 07:30,2,0.158,ALERT,211.48,297.87,60.033,1551961804,"201051344001093","174011545737251",34.75,-12.00,0,294.56,330.63,5.7,3.5,0.000,1201285.6,1201285.6,18491,0,0,0,L,1122011218,1,121.33,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551961810,263932.00
03/07/2019 07:30,2,0.174,ALERT,211.93,298.17,60.059,1551961804,"201051344000458","174011545737251",17.06,-11.00,0,295.76,332.73,3.0,1.0,0.000,1218023.6,1218023.6,10298,0,0,0,L,1122011218,1,120.88,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1551961812,263933.00
03/07/2019 07:30,2,0.258,ALERT,211.70,333.33,59.996,1551961804,"201051344000890","174011545737251",27.06,-12.00,0,295.16,353.17,7.1,4.9,0.004,1215040.7,1215040.7,18428,0,0,0,L,1122011218,1,121.78,120.42,0100,-13,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1551961814,263934.00
03/07/2019 07:30,2,0.000,ALERT,211.70,298.17,60.022,1551961804,"201051344000988","174011545737251",0.00,-13.00,0,292.76,304.18,0.0,0.0,0.000,946203.0,946203.0,10663,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551961816,263935.00
03/07/2019 07:30,2,0.248,ALERT,212.38,335.14,60.033,1551961804,"201051344000582","174011545737251",29.08,-15.00,0,295.76,353.17,7.3,5.2,0.000,1194638.2,1194638.2,18402,0,0,0,L,1122011218,1,121.78,121.33,0100,-16,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1551961817,263936.00
03/07/2019 07:30,2,0.000,ALERT,211.93,298.77,60.028,1551961804,"201051344000868","174011545737251",0.00,-13.00,0,296.06,304.78,0.0,0.0,0.000,1203377.9,1203377.9,42340,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551961819,263937.00
03/07/2019 07:30,2,0.000,ALERT,212.61,298.77,60.054,1551961804,"201051344000576","174011545737251",0.00,-14.00,0,295.76,304.78,0.0,0.0,0.000,1221556.1,1221556.1,14377,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551961821,263938.00
03/07/2019 07:30,2,0.160,ALERT,212.16,298.47,60.043,1551961804,"201051344001158","174011545737251",22.94,-15.00,0,295.16,326.72,3.8,1.7,0.000,1198339.8,1198339.8,10602,0,0,0,L,1122011218,1,120.65,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1551961823,263939.00
03/07/2019 07:30,2,0.256,ALERT,212.38,335.44,60.017,1551961804,"201051344000917","174011545737251",24.83,-11.50,0,293.06,353.17,6.4,4.3,0.004,1212337.2,1212337.2,18271,0,0,0,L,1122011218,1,121.78,121.33,0100,-16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1551961825,263940.00
03/07/2019 07:30,2,0.354,ALERT,212.16,334.24,60.022,1551961804,"201051344000417","174011545737251",27.55,-14.00,0,294.26,352.87,9.9,7.6,0.009,980328.5,980328.5,18507,0,0,0,L,1122011218,1,121.55,121.10,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1551961827,263941.00
03/07/2019 07:30,2,0.268,ALERT,212.38,335.14,60.022,1551961804,"201051344000685","174011545737251",29.52,-13.00,0,294.56,354.37,8.1,5.9,0.013,1216940.6,1216940.6,18482,0,0,0,L,1122011218,1,122.46,121.10,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1551961828,263942.00
03/07/2019 07:30,2,0.275,ALERT,211.93,334.84,60.028,1551961804,"201051344000651","174011545737251",29.02,-16.00,0,294.56,354.07,8.2,5.9,0.009,1209648.7,1209648.7,18466,0,0,0,L,1122011218,1,122.23,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1551961830,263943.00
03/07/2019 07:30,2,0.180,ALERT,211.70,298.77,60.022,1551961804,"201051344000594","174011545737251",20.93,-14.00,0,295.16,333.63,3.8,1.8,0.000,1223310.8,1223310.8,42293,0,0,0,L,1122011218,1,120.65,121.55,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1551961832,263944.00
03/07/2019 07:30,2,0.000,ALERT,212.16,297.87,60.022,1551961804,"201051344000469","174011545737251",0.00,-15.00,0,294.56,304.48,0.0,0.0,0.000,1203761.0,1203761.0,10588,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551961834,263945.00
03/07/2019 07:30,2,0.129,ALERT,211.93,298.47,60.028,1551961804,"201051344000585","174011545737251",17.97,-13.00,0,294.56,331.23,2.4,0.4,0.000,1223057.1,1223057.1,18514,0,0,0,L,1122011218,1,121.33,121.33,0100,-18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1551961836,263946.00
03/07/2019 07:30,2,0.186,ALERT,212.61,298.47,60.054,1551961804,"201051344000853","174011545737251",22.90,-14.00,0,295.46,330.63,4.3,2.3,0.000,1225556.7,1225556.7,10183,0,0,0,L,1122011218,1,121.33,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1551961838,263947.00
03/07/2019 07:30,2,0.195,ALERT,212.16,334.84,60.028,1551961804,"201051344001145","174011545737251",29.02,-14.00,0,295.46,349.26,5.8,3.7,0.013,1225181.2,1225181.2,18430,0,0,0,L,1122011218,1,121.78,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1551961840,263948.00
03/07/2019 07:30,2,0.293,ALERT,212.16,338.14,60.017,1551961804,"201051344000438","174011545737251",31.27,-15.00,0,295.16,350.77,9.3,7.1,0.018,1217888.1,1217888.1,18477,0,0,0,L,1122011218,1,122.01,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1551961842,263949.00
03/07/2019 07:30,2,0.240,ALERT,211.70,333.03,60.017,1551961804,"201051344001135","174011545737251",28.17,-13.00,0,295.16,347.16,6.9,4.7,0.018,1205041.3,1205041.3,18431,0,0,0,L,1122011218,1,121.55,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1551961843,263950.00
03/07/2019 07:30,2,0.156,ALERT,211.93,298.47,60.006,1551961804,"201051344000983","174011545737251",23.56,-13.00,0,295.76,330.03,3.8,1.7,0.000,1223870.2,1223870.2,10189,0,0,0,L,1122011218,1,120.88,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1551961845,263951.00
03/07/2019 07:30,2,0.232,ALERT,211.93,298.17,60.017,1551961804,"201051344001203","174011545737251",20.91,-15.00,0,294.56,318.00,5.0,2.9,0.000,1213062.4,1213062.4,18473,0,0,0,L,1122011218,1,122.01,120.88,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1551961847,263952.00
03/07/2019 07:30,2,0.283,ALERT,211.93,333.93,60.012,1551961804,"201051344001230","174011545737251",25.90,-14.00,0,295.16,350.47,7.5,5.3,0.013,1209735.5,1209735.5,18286,0,0,0,L,1122011218,1,121.78,120.65,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1551961849,263953.00
03/07/2019 07:30,2,0.238,ALERT,211.93,344.15,60.017,1551961804,"201051344000646","174011545737251",31.85,-14.00,0,294.26,350.17,7.8,5.6,0.018,1202924.2,1202924.2,18446,0,0,0,L,1122011218,1,122.01,120.88,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1551961851,263954.00
03/07/2019 07:30,2,0.000,ALERT,212.38,297.57,60.012,1551961804,"201051344000867","174011545737251",0.00,-12.00,0,294.86,304.18,0.0,0.0,0.000,1201842.8,1201842.8,42363,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551961853,263955.00
03/07/2019 07:30,2,0.000,ALERT,212.83,298.17,60.017,1551961804,"201051344000633","174011545737251",0.00,-14.00,0,293.66,303.88,0.0,0.0,0.000,1200537.7,1200537.7,42419,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1551961854,263956.00
03/07/2019 07:30,2,0.318,ALERT,211.70,334.24,60.022,1551961804,"201051344000955","174011545737251",30.42,-13.00,0,294.86,346.26,9.9,7.6,0.027,1222317.6,1222317.6,18471,0,0,0,L,1122011218,1,121.33,121.10,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1551961856,263957.00
03/07/2019 07:30,2,0.186,ALERT,212.16,297.26,60.017,1551961804,"201051344000648","174011545737251",17.51,-15.00,0,294.86,333.33,3.3,1.3,0.000,1213885.4,1213885.4,41922,0,0,0,L,1122011218,1,120.42,122.01,0100,-17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1551961858,263958.00
03/07/2019 07:30,2,0.062,ALERT,212.38,298.17,60.006,1551961804,"201051344000645","174011545737251",35.17,-12.00,0,295.46,334.24,2.3,0.3,0.000,1218909.6,1218909.6,41885,0,0,0,L,1122011218,1,121.10,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1551961860,263959.00
03/07/2019 07:30,2,0.098,ALERT,212.16,307.48,60.012,1551961804,"201051344000569","174011545737251",35.33,-14.00,0,296.06,340.55,3.5,1.5,0.000,1234789.8,1234789.8,10109,0,0,0,L,1122011218,1,120.42,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1551961862,263960.00
03/07/2019 07:30,2,0.000,ALERT,212.38,297.87,60.012,1551961804,"179051228000119","174011545737251",0.00,-11.50,0,294.26,303.88,0.0,0.0,0.000,22843.9,22843.9,10181,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551961863,263961.00
03/07/2019 07:45,2,0.963,ACTIVE,212.38,380.52,60.033,1551962704,"201051344000579","174011545737251",35.07,-11.50,0,296.96,392.55,34.3,31.2,0.234,1233667.0,1233667.0,10558,0,0,0,L,1122011218,1,120.88,121.55,0002,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962705,263962.00
03/07/2019 07:45,2,0.303,ACTIVE,211.93,371.21,60.033,1551962704,"201051344001025","174011545737251",34.73,-14.00,0,295.46,382.93,10.7,8.4,0.035,1217262.9,1217262.9,18478,0,0,0,L,1122011218,1,121.55,121.10,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962706,263963.00
03/07/2019 07:45,2,0.418,ALERT,212.16,336.64,60.028,1551962704,"201051344001093","174011545737251",24.27,-11.50,0,295.46,394.05,10.3,8.0,0.035,1201287.0,1201287.0,18493,0,0,0,L,1122011218,1,121.78,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1551962708,263964.00
03/07/2019 07:45,2,0.389,ACTIVE,211.93,385.33,60.038,1551962704,"201051344000458","174011545737251",36.14,-10.00,0,296.66,396.15,14.2,11.8,0.049,1218025.4,1218025.4,10300,0,0,0,L,1122011218,1,120.88,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962708,263965.00
03/07/2019 07:45,2,0.887,ACTIVE,211.93,385.93,60.033,1551962704,"201051344000890","174011545737251",35.84,-11.50,0,296.36,397.66,32.2,29.2,0.208,1215045.2,1215045.2,18430,0,0,0,L,1122011218,1,121.78,120.42,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962709,263966.00
03/07/2019 07:45,2,0.219,ALERT,211.93,336.04,60.054,1551962704,"201051344000988","174011545737251",23.91,-12.00,0,293.66,363.09,5.4,3.3,0.004,946203.4,946203.4,10665,0,0,0,L,1122011218,1,120.42,121.78,0002,-15,0,0,0,0,0,0,53,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1551962711,263967.00
03/07/2019 07:45,2,0.871,ACTIVE,212.83,378.42,60.038,1551962704,"201051344000582","174011545737251",34.89,-14.00,0,296.66,393.15,30.9,27.9,0.208,1194642.6,1194642.6,18404,0,0,0,L,1122011218,1,122.01,121.55,0002,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962712,263968.00
03/07/2019 07:45,2,0.260,ALERT,211.93,335.14,60.075,1551962704,"201051344000868","174011545737251",30.08,-12.00,0,296.96,358.28,7.9,5.7,0.022,1203378.5,1203378.5,42342,0,0,0,L,1122011218,1,120.65,122.01,0002,-15,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1551962714,263969.00
03/07/2019 07:45,2,0.324,ALERT,212.61,336.64,60.028,1551962704,"201051344000576","174011545737251",30.57,-13.00,0,296.66,353.17,10.1,7.8,0.022,1221556.7,1221556.7,14379,0,0,0,L,1122011218,1,120.88,121.78,0002,-17,0,0,0,0,0,0,162,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1551962716,263970.00
03/07/2019 07:45,2,0.348,ACTIVE,212.38,389.24,60.017,1551962704,"201051344001158","174011545737251",36.52,-13.00,0,296.36,397.96,12.9,10.6,0.062,1198341.3,1198341.3,10604,0,0,0,L,1122011218,1,120.65,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962717,263971.00
03/07/2019 07:45,2,0.875,ACTIVE,212.38,378.12,60.054,1551962704,"201051344000917","174011545737251",34.81,-10.00,0,294.86,391.34,31.0,28.0,0.225,1212341.4,1212341.4,18273,0,0,0,L,1122011218,1,121.78,121.33,0002,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962718,263972.00
03/07/2019 07:45,2,1.016,ACTIVE,212.38,362.79,60.038,1551962704,"201051344000417","174011545737251",33.22,-12.00,0,316.80,382.33,34.2,31.1,0.239,980333.5,980333.5,18509,0,0,0,L,1122011218,1,121.78,121.10,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962719,263973.00
03/07/2019 07:45,2,0.932,ACTIVE,212.38,377.82,60.033,1551962704,"201051344000685","174011545737251",34.81,-11.50,0,311.39,392.25,32.8,29.8,0.234,1216945.2,1216945.2,18484,0,0,0,L,1122011218,1,122.46,120.88,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962720,263974.00
03/07/2019 07:45,2,0.834,ACTIVE,211.93,385.93,60.054,1551962704,"201051344000651","174011545737251",35.86,-14.00,0,306.58,398.56,30.4,27.4,0.203,1209653.0,1209653.0,18468,0,0,0,L,1122011218,1,122.01,120.42,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962720,263975.00
03/07/2019 07:45,2,0.377,ACTIVE,211.48,374.51,60.065,1551962704,"201051344000594","174011545737251",34.93,-13.00,0,295.76,394.95,13.3,11.0,0.053,1223312.5,1223312.5,42295,0,0,0,L,1122011218,1,120.42,121.33,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962721,263976.00
