ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 07:45,2,0.289,ALERT,212.16,335.74,60.022,1551962704,"201051344000469","174011545737251",30.22,-14.00,0,295.16,372.71,8.9,6.7,0.013,1203762.1,1203762.1,10590,0,0,0,L,1122011218,1,120.42,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1551962723,263977.00
03/07/2019 07:45,2,0.260,ACTIVE,212.16,337.84,60.038,1551962704,"201051344000585","174011545737251",31.15,-12.00,0,295.76,350.47,8.2,6.0,0.027,1223058.0,1223058.0,18516,0,0,0,L,1122011218,1,121.33,121.33,0000,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962724,263978.00
03/07/2019 07:45,2,0.523,ACTIVE,212.61,390.14,60.033,1551962704,"201051344000853","174011545737251",36.46,-12.00,0,296.66,400.06,19.4,16.8,0.102,1225559.2,1225559.2,10185,0,0,0,L,1122011218,1,121.33,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962725,263979.00
03/07/2019 07:45,2,0.719,ACTIVE,212.38,389.24,60.038,1551962704,"201051344001145","174011545737251",36.22,-12.00,0,307.48,399.46,26.4,23.5,0.181,1225184.7,1225184.7,18432,0,0,0,L,1122011218,1,121.78,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962726,263980.00
03/07/2019 07:45,2,0.994,ACTIVE,212.16,377.52,60.038,1551962704,"201051344000438","174011545737251",34.75,-13.00,0,330.33,390.14,35.1,31.9,0.243,1217893.1,1217893.1,18479,0,0,0,L,1122011218,1,122.01,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962727,263981.00
03/07/2019 07:45,2,0.926,ACTIVE,211.93,370.90,60.033,1551962704,"201051344001135","174011545737251",34.11,-12.00,0,328.52,388.64,32.0,29.0,0.234,1205045.6,1205045.6,18433,0,0,0,L,1122011218,1,121.55,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962728,263982.00
03/07/2019 07:45,2,0.391,ACTIVE,212.16,397.05,60.038,1551962704,"201051344000983","174011545737251",37.31,-11.50,0,296.66,402.16,14.9,12.5,0.075,1223872.0,1223872.0,10191,0,0,0,L,1122011218,1,120.88,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962729,263983.00
03/07/2019 07:45,2,0.404,ACTIVE,212.16,368.80,60.038,1551962704,"201051344001203","174011545737251",34.37,-13.00,0,296.36,377.22,14.1,11.7,0.075,1213064.3,1213064.3,18475,0,0,0,L,1122011218,1,122.23,120.88,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962730,263984.00
03/07/2019 07:45,2,0.951,ACTIVE,212.16,370.00,60.038,1551962704,"201051344001230","174011545737251",33.91,-11.50,0,324.32,385.63,32.7,29.7,0.239,1209739.9,1209739.9,18288,0,0,0,L,1122011218,1,122.01,120.65,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962731,263985.00
03/07/2019 07:45,2,0.898,ACTIVE,211.93,378.42,60.049,1551962704,"201051344000646","174011545737251",34.79,-13.00,0,329.73,391.94,31.7,28.7,0.239,1202928.6,1202928.6,18448,0,0,0,L,1122011218,1,122.01,120.88,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962732,263986.00
03/07/2019 07:45,2,0.223,ALERT,212.16,334.54,60.038,1551962704,"201051344000867","174011545737251",29.66,-11.50,0,295.16,355.58,6.7,4.6,0.013,1201843.5,1201843.5,42365,0,0,0,L,1122011218,1,121.10,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1551962734,263987.00
03/07/2019 07:45,2,0.285,ALERT,212.61,336.94,60.028,1551962704,"201051344000633","174011545737251",25.98,-14.00,0,294.56,350.47,7.5,5.3,0.013,1200538.4,1200538.4,42421,0,0,0,L,1122011218,1,121.33,122.01,0002,-13,0,0,0,0,0,0,139,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1551962735,263988.00
03/07/2019 07:45,2,1.016,ACTIVE,211.48,377.82,60.049,1551962704,"201051344000955","174011545737251",34.65,-12.00,0,327.92,388.64,35.6,32.5,0.256,1222322.7,1222322.7,18473,0,0,0,L,1122011218,1,121.10,120.88,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962736,263989.00
03/07/2019 07:45,2,0.295,ALERT,211.93,354.67,60.049,1551962704,"201051344000648","174011545737251",33.02,-15.00,0,294.86,363.09,9.9,7.6,0.022,1213886.2,1213886.2,41924,0,0,0,L,1122011218,1,120.20,121.78,0002,-16,0,0,0,0,0,0,157,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551962738,263990.00
03/07/2019 07:45,2,0.279,ALERT,212.38,360.69,60.038,1551962704,"201051344000645","174011545737251",33.64,-12.00,0,296.06,365.80,9.6,7.4,0.027,1218909.9,1218909.9,41887,0,0,0,L,1122011218,1,121.10,122.01,0002,-15,0,0,0,0,0,0,164,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1551962740,263991.00
03/07/2019 07:45,2,0.283,ALERT,211.93,338.74,60.022,1551962704,"201051344000569","174011545737251",31.27,-12.00,0,296.66,351.37,9.0,6.8,0.022,1234790.8,1234790.8,10111,0,0,0,L,1122011218,1,120.42,121.78,0002,-14,0,0,0,0,0,0,78,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1551962742,263992.00
03/07/2019 07:45,2,0.301,ALERT,212.16,338.14,60.075,1551962704,"179051228000119","174011545737251",30.65,-11.00,0,294.56,351.97,9.4,7.2,0.018,22844.7,22844.7,10183,0,0,0,L,46974696,1,120.88,122.23,0000,-14,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1551962744,263993.00
03/07/2019 08:00,2,1.732,ACTIVE,212.16,379.02,60.022,1551963604,"201051344000579","174011545737251",34.19,-10.00,0,332.43,402.46,60.0,56.0,0.482,1233677.9,1233677.9,10559,0,0,0,L,1122011218,1,120.88,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963605,263994.00
03/07/2019 08:00,2,0.430,ACTIVE,212.38,388.04,60.017,1551963604,"201051344001025","174011545737251",36.32,-11.50,0,331.53,408.18,16.0,13.5,0.071,1217265.6,1217265.6,18479,0,0,0,L,1122011218,1,121.55,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963606,263995.00
03/07/2019 08:00,2,0.605,ACTIVE,212.38,337.84,60.022,1551963604,"201051344001093","174011545737251",24.93,-10.00,0,329.13,344.76,15.3,12.8,0.071,1201289.7,1201289.7,18495,0,0,0,L,1122011218,1,121.78,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963607,263996.00
03/07/2019 08:00,2,0.596,ACTIVE,212.16,390.14,60.017,1551963604,"201051344000458","174011545737251",36.42,-8.50,0,329.73,409.08,22.1,19.4,0.124,1218029.3,1218029.3,10301,0,0,0,L,1122011218,1,120.88,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963608,263997.00
03/07/2019 08:00,2,1.527,ACTIVE,212.16,391.04,60.006,1551963604,"201051344000890","174011545737251",35.72,-8.00,0,330.33,410.28,55.2,51.4,0.420,1215055.3,1215055.3,18431,0,0,0,L,1122011218,1,122.01,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963609,263998.00
03/07/2019 08:00,2,0.295,ACTIVE,211.93,336.34,60.012,1551963604,"201051344000988","174011545737251",24.31,-11.00,0,294.26,354.97,7.3,5.2,0.022,946204.5,946204.5,10667,0,0,0,L,1122011218,1,120.42,121.78,0002,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963610,263999.00
03/07/2019 08:00,2,1.518,ACTIVE,213.06,385.93,60.012,1551963604,"201051344000582","174011545737251",35.07,-11.50,0,330.63,406.07,53.9,50.1,0.407,1194652.2,1194652.2,18405,0,0,0,L,1122011218,1,122.01,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963611,264000.00
03/07/2019 08:00,2,0.402,ACTIVE,211.93,373.31,59.990,1551963604,"201051344000868","174011545737251",34.75,-11.50,0,329.73,379.62,14.2,11.7,0.066,1203380.7,1203380.7,42344,0,0,0,L,1122011218,1,120.65,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963612,264001.00
03/07/2019 08:00,2,0.455,ACTIVE,212.38,391.94,59.996,1551963604,"201051344000576","174011545737251",36.70,-11.50,0,330.93,397.96,17.0,14.5,0.075,1221559.6,1221559.6,14381,0,0,0,L,1122011218,1,120.88,121.78,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963613,264002.00
03/07/2019 08:00,2,0.562,ACTIVE,212.38,393.75,60.043,1551963604,"201051344001158","174011545737251",36.70,-11.50,0,330.63,411.18,21.0,18.3,0.133,1198344.9,1198344.9,10605,0,0,0,L,1122011218,1,120.65,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963614,264003.00
03/07/2019 08:00,2,1.574,ACTIVE,212.83,382.93,60.028,1551963604,"201051344000917","174011545737251",34.73,-8.50,0,332.13,406.37,55.4,51.6,0.442,1212351.3,1212351.3,18274,0,0,0,L,1122011218,1,121.78,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963615,264004.00
03/07/2019 08:00,2,1.781,ALERT,212.61,345.06,60.017,1551963604,"201051344000417","174011545737251",21.01,-11.00,0,312.89,518.18,37.9,34.7,0.287,980339.3,980339.3,18510,0,0,0,L,1122011218,1,121.78,121.10,0800,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963617,264005.00
03/07/2019 08:00,2,1.631,ACTIVE,212.83,383.53,60.012,1551963604,"201051344000685","174011545737251",34.73,-9.00,0,332.73,403.67,57.4,53.5,0.460,1216955.6,1216955.6,18485,0,0,0,L,1122011218,1,122.68,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963618,264006.00
03/07/2019 08:00,2,1.439,ACTIVE,212.61,392.55,60.012,1551963604,"201051344000651","174011545737251",35.96,-12.00,0,331.83,411.18,52.4,48.6,0.393,1209662.4,1209662.4,18469,0,0,0,L,1122011218,1,122.23,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963618,264007.00
03/07/2019 08:00,2,0.586,ACTIVE,211.48,393.45,60.049,1551963604,"201051344000594","174011545737251",36.64,-11.00,0,328.52,412.08,21.8,19.1,0.124,1223316.3,1223316.3,42296,0,0,0,L,1122011218,1,120.42,121.10,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963619,264008.00
03/07/2019 08:00,2,0.387,ACTIVE,212.16,359.48,60.022,1551963604,"201051344000469","174011545737251",33.30,-12.00,0,327.92,393.15,13.2,10.8,0.044,1203764.3,1203764.3,10592,0,0,0,L,1122011218,1,120.20,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963620,264009.00
03/07/2019 08:00,2,0.391,ACTIVE,212.61,398.86,60.022,1551963604,"201051344000585","174011545737251",37.45,-10.00,0,330.93,404.87,14.9,12.4,0.066,1223060.3,1223060.3,18517,0,0,0,L,1122011218,1,121.55,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963621,264010.00
03/07/2019 08:00,2,0.857,ACTIVE,212.61,398.26,60.022,1551963604,"201051344000853","174011545737251",36.98,-11.00,0,330.93,412.08,32.2,29.2,0.221,1225564.8,1225564.8,10186,0,0,0,L,1122011218,1,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963622,264011.00
03/07/2019 08:00,2,1.299,ACTIVE,212.61,392.25,60.022,1551963604,"201051344001145","174011545737251",35.96,-10.00,0,333.33,412.08,47.4,43.8,0.367,1225193.0,1225193.0,18433,0,0,0,L,1122011218,1,122.01,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963623,264012.00
03/07/2019 08:00,2,1.770,ACTIVE,212.61,379.92,60.022,1551963604,"201051344000438","174011545737251",34.21,-11.00,0,330.33,403.97,61.3,57.2,0.473,1217904.2,1217904.2,18480,0,0,0,L,1122011218,1,122.01,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963624,264013.00
03/07/2019 08:00,2,1.648,ACTIVE,212.16,378.72,60.022,1551963604,"201051344001135","174011545737251",34.29,-11.00,0,329.43,400.36,57.3,53.4,0.460,1205055.8,1205055.8,18434,0,0,0,L,1122011218,1,121.78,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963625,264014.00
03/07/2019 08:00,2,0.658,ACTIVE,211.93,401.26,59.975,1551963604,"201051344000983","174011545737251",37.47,-9.00,0,330.33,411.78,25.1,22.3,0.172,1223876.3,1223876.3,10192,0,0,0,L,1122011218,1,120.65,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963626,264015.00
03/07/2019 08:00,2,0.652,ACTIVE,212.61,395.85,60.038,1551963604,"201051344001203","174011545737251",37.03,-11.00,0,331.53,415.99,24.5,21.8,0.155,1213068.5,1213068.5,18476,0,0,0,L,1122011218,1,122.23,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963627,264016.00
03/07/2019 08:00,2,1.727,ACTIVE,212.16,376.01,60.017,1551963604,"201051344001230","174011545737251",33.77,-8.50,0,330.93,400.66,59.1,55.1,0.464,1209750.5,1209750.5,18289,0,0,0,L,1122011218,1,122.01,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963628,264017.00
03/07/2019 08:00,2,1.662,ACTIVE,212.16,373.61,60.028,1551963604,"201051344000646","174011545737251",33.60,-11.00,0,331.83,400.96,56.6,52.7,0.455,1202938.7,1202938.7,18449,0,0,0,L,1122011218,1,122.01,120.88,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963629,264018.00
03/07/2019 08:00,2,0.371,ACTIVE,212.16,385.03,60.012,1551963604,"201051344000867","174011545737251",36.14,-10.00,0,306.28,392.55,13.6,11.2,0.057,1201845.6,1201845.6,42367,0,0,0,L,1122011218,1,121.10,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963630,264019.00
03/07/2019 08:00,2,0.328,ACTIVE,212.61,352.57,60.049,1551963604,"201051344000633","174011545737251",32.66,-11.50,0,294.26,361.59,10.9,8.6,0.031,1200540.1,1200540.1,42423,0,0,0,L,1122011218,1,121.33,122.01,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963630,264020.00
03/07/2019 08:00,2,1.787,ACTIVE,212.16,379.32,60.033,1551963604,"201051344000955","174011545737251",34.13,-11.00,0,330.33,402.77,61.9,57.8,0.491,1222333.9,1222333.9,18474,0,0,0,L,1122011218,1,121.33,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963631,264021.00
03/07/2019 08:00,2,0.412,ACTIVE,211.70,393.15,60.006,1551963604,"201051344000648","174011545737251",36.98,-12.00,0,330.93,400.36,15.5,13.1,0.057,1213888.7,1213888.7,41926,0,0,0,L,1122011218,1,120.20,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963633,264022.00
03/07/2019 08:00,2,0.438,ACTIVE,212.38,388.64,60.038,1551963604,"201051344000645","174011545737251",36.38,-10.00,0,331.83,397.05,16.2,13.7,0.075,1218912.5,1218912.5,41889,0,0,0,L,1122011218,1,121.10,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963633,264023.00
03/07/2019 08:00,2,0.398,ACTIVE,211.93,391.34,60.017,1551963604,"201051344000569","174011545737251",36.72,-11.50,0,331.83,397.05,14.9,12.4,0.062,1234793.2,1234793.2,10113,0,0,0,L,1122011218,1,120.42,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963634,264024.00
03/07/2019 08:00,2,0.404,ACTIVE,212.38,349.86,60.006,1551963604,"179051228000119","174011545737251",32.78,-9.00,0,294.26,392.85,13.5,11.1,0.035,22846.9,22846.9,10185,0,0,0,L,46974696,1,120.88,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551963635,264025.00
03/07/2019 08:15,2,2.414,ACTIVE,212.38,368.50,60.022,1551964504,"201051344000579","174011545737251",33.64,-6.00,0,352.87,410.58,82.2,77.4,0.371,1233694.6,1233694.6,10560,0,0,0,L,1122011218,1,120.88,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964505,264026.00
03/07/2019 08:15,2,0.557,ACTIVE,212.61,386.53,60.012,1551964504,"201051344001025","174011545737251",36.12,-8.00,0,331.83,409.38,20.4,17.7,0.119,1217269.6,1217269.6,18480,0,0,0,L,1122011218,1,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964506,264027.00
03/07/2019 08:15,2,0.799,ACTIVE,212.61,340.85,60.006,1551964504,"201051344001093","174011545737251",24.35,-7.00,0,331.53,348.06,19.8,17.2,0.119,1201293.4,1201293.4,18496,0,0,0,L,1122011218,1,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964507,264028.00
03/07/2019 08:15,2,0.771,ACTIVE,212.16,399.46,60.028,1551964504,"201051344000458","174011545737251",37.19,-6.50,0,330.63,410.58,29.3,26.3,0.190,1218035.0,1218035.0,10302,0,0,0,L,1122011218,1,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964508,264029.00
03/07/2019 08:15,2,2.154,ACTIVE,212.38,389.84,60.054,1551964504,"201051344000890","174011545737251",35.01,-5.00,0,366.10,418.39,76.4,71.8,0.610,1215070.6,1215070.6,18432,0,0,0,L,1122011218,1,122.01,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964509,264030.00
03/07/2019 08:15,2,0.385,ACTIVE,212.16,337.24,60.022,1551964504,"201051344000988","174011545737251",23.99,-9.00,0,327.92,342.05,9.4,7.1,0.053,946206.0,946206.0,10668,0,0,0,L,1122011218,1,120.65,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964510,264031.00
03/07/2019 08:15,2,2.119,ACTIVE,213.29,385.63,60.022,1551964504,"201051344000582","174011545737251",34.51,-9.00,0,362.79,413.89,74.1,69.6,0.575,1194667.1,1194667.1,18406,0,0,0,L,1122011218,1,122.23,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964511,264032.00
03/07/2019 08:15,2,0.531,ACTIVE,212.16,367.90,60.022,1551964504,"201051344000868","174011545737251",34.11,-9.00,0,330.33,387.74,18.4,15.9,0.110,1203384.2,1203384.2,42345,0,0,0,L,1122011218,1,120.65,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964511,264033.00
03/07/2019 08:15,2,0.588,ACTIVE,212.83,388.04,60.012,1551964504,"201051344000576","174011545737251",36.36,-9.00,0,330.33,401.26,21.7,19.0,0.115,1221563.8,1221563.8,14382,0,0,0,L,1122011218,1,121.10,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964512,264034.00
03/07/2019 08:15,2,0.746,ACTIVE,212.61,399.76,60.017,1551964504,"201051344001158","174011545737251",37.29,-9.00,0,330.93,412.08,28.2,25.3,0.199,1198350.3,1198350.3,10606,0,0,0,L,1122011218,1,120.88,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964514,264035.00
03/07/2019 08:15,2,2.236,ACTIVE,212.83,381.12,60.033,1551964504,"201051344000917","174011545737251",33.83,-6.00,0,358.58,412.68,76.6,72.0,0.636,1212366.6,1212366.6,18275,0,0,0,L,1122011218,1,122.01,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964515,264036.00
03/07/2019 08:15,2,2.389,ACTIVE,212.83,349.26,60.017,1551964504,"201051344000417","174011545737251",21.77,-7.00,0,330.93,369.40,52.6,48.9,0.424,980349.9,980349.9,18512,0,0,0,L,1122011218,1,121.78,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964515,264037.00
03/07/2019 08:15,2,2.289,ACTIVE,212.61,381.12,60.006,1551964504,"201051344000685","174011545737251",33.95,-6.00,0,357.08,410.28,78.8,74.1,0.658,1216971.4,1216971.4,18486,0,0,0,L,1122011218,1,122.68,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964516,264038.00
03/07/2019 08:15,2,2.008,ACTIVE,212.83,391.34,59.990,1551964504,"201051344000651","174011545737251",35.21,-9.00,0,369.70,417.19,71.6,67.2,0.570,1209676.9,1209676.9,18470,0,0,0,L,1122011218,1,122.46,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964517,264039.00
03/07/2019 08:15,2,0.783,ACTIVE,211.70,400.66,60.022,1551964504,"201051344000594","174011545737251",37.21,-8.00,0,328.52,413.89,29.6,26.6,0.186,1223322.0,1223322.0,42297,0,0,0,L,1122011218,1,120.65,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964518,264040.00
03/07/2019 08:15,2,0.475,ACTIVE,212.61,389.24,60.017,1551964504,"201051344000469","174011545737251",36.40,-10.00,0,330.33,394.95,17.5,15.0,0.093,1203767.5,1203767.5,10593,0,0,0,L,1122011218,1,120.65,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964519,264041.00
03/07/2019 08:15,2,0.521,ACTIVE,212.83,391.34,60.012,1551964504,"201051344000585","174011545737251",36.54,-6.50,0,333.03,410.28,19.3,16.7,0.106,1223063.9,1223063.9,18518,0,0,0,L,1122011218,1,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964520,264042.00
03/07/2019 08:15,2,1.180,ACTIVE,213.06,400.36,60.049,1551964504,"201051344000853","174011545737251",36.98,-8.50,0,332.43,416.29,44.1,40.7,0.336,1225573.5,1225573.5,10187,0,0,0,L,1122011218,1,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964521,264043.00
03/07/2019 08:15,2,1.824,ACTIVE,212.61,392.85,59.996,1551964504,"201051344001145","174011545737251",35.58,-6.50,0,334.24,416.89,65.7,61.5,0.539,1225206.1,1225206.1,18434,0,0,0,L,1122011218,1,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964522,264044.00
03/07/2019 08:15,2,2.400,ACTIVE,212.83,369.70,60.012,1551964504,"201051344000438","174011545737251",33.73,-6.50,0,353.17,410.28,82.0,77.2,0.362,1217920.9,1217920.9,18481,0,0,0,L,1122011218,1,122.23,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964523,264045.00
03/07/2019 08:15,2,2.275,ACTIVE,212.61,379.32,60.006,1551964504,"201051344001135","174011545737251",33.75,-8.00,0,352.87,409.08,77.8,73.2,0.636,1205071.6,1205071.6,18435,0,0,0,L,1122011218,1,122.01,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964524,264046.00
03/07/2019 08:15,2,0.910,ACTIVE,212.38,395.85,60.012,1551964504,"201051344000983","174011545737251",36.70,-8.00,0,329.73,415.09,33.9,30.8,0.261,1223882.9,1223882.9,10193,0,0,0,L,1122011218,1,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964525,264047.00
03/07/2019 08:15,2,0.861,ACTIVE,212.83,397.05,60.012,1551964504,"201051344001203","174011545737251",36.94,-8.00,0,330.93,415.09,32.3,29.2,0.230,1213074.9,1213074.9,18477,0,0,0,L,1122011218,1,122.68,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964526,264048.00
03/07/2019 08:15,2,2.400,ACTIVE,212.61,367.60,60.006,1551964504,"201051344001230","174011545737251",33.52,-5.00,0,350.17,408.48,81.5,76.7,0.367,1209766.8,1209766.8,18290,0,0,0,L,1122011218,1,122.23,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964527,264049.00
03/07/2019 08:15,2,2.248,ACTIVE,212.61,377.22,60.001,1551964504,"201051344000646","174011545737251",33.54,-7.00,0,351.97,406.97,76.3,71.8,0.636,1202954.3,1202954.3,18450,0,0,0,L,1122011218,1,122.23,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964528,264050.00
03/07/2019 08:15,2,0.498,ACTIVE,212.38,369.40,60.049,1551964504,"201051344000867","174011545737251",34.35,-8.00,0,330.03,393.45,17.3,14.8,0.097,1201848.9,1201848.9,42368,0,0,0,L,1122011218,1,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964529,264051.00
03/07/2019 08:15,2,0.377,ACTIVE,213.06,391.04,60.006,1551964504,"201051344000633","174011545737251",36.60,-9.00,0,332.13,395.55,14.1,11.6,0.062,1200542.6,1200542.6,42424,0,0,0,L,1122011218,1,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964529,264052.00
03/07/2019 08:15,2,2.404,ACTIVE,212.16,372.11,60.033,1551964504,"201051344000955","174011545737251",34.03,-6.50,0,353.17,409.08,82.9,78.1,0.376,1222350.8,1222350.8,18475,0,0,0,L,1122011218,1,121.55,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964530,264053.00
03/07/2019 08:15,2,0.527,ACTIVE,212.16,386.53,60.006,1551964504,"201051344000648","174011545737251",36.14,-10.00,0,330.33,405.77,19.4,16.8,0.102,1213892.5,1213892.5,41927,0,0,0,L,1122011218,1,120.42,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964531,264054.00
03/07/2019 08:15,2,0.580,ACTIVE,212.61,390.74,60.001,1551964504,"201051344000645","174011545737251",36.44,-8.50,0,331.53,400.66,21.4,18.8,0.124,1218916.5,1218916.5,41890,0,0,0,L,1122011218,1,121.10,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964533,264055.00
03/07/2019 08:15,2,0.514,ACTIVE,212.38,389.24,60.012,1551964504,"201051344000569","174011545737251",36.30,-9.00,0,329.13,403.37,18.9,16.4,0.102,1234796.8,1234796.8,10114,0,0,0,L,1122011218,1,120.42,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964533,264056.00
03/07/2019 08:15,2,0.486,ACTIVE,212.83,382.33,60.017,1551964504,"179051228000119","174011545737251",35.40,-7.00,0,331.83,388.34,17.5,14.9,0.075,22850.2,22850.2,10187,0,0,0,L,46974696,1,121.10,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551964535,264057.00
03/07/2019 08:30,2,3.250,ACTIVE,212.83,362.19,60.022,1551965403,"201051344000579","174011545737251",32.64,-2.50,0,347.46,389.54,107.5,101.8,0.499,1233717.0,1233717.0,10561,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965405,264058.00
03/07/2019 08:30,2,0.701,ACTIVE,213.06,396.45,60.022,1551965403,"201051344001025","174011545737251",36.98,-5.00,0,332.73,411.48,26.2,23.4,0.168,1217274.7,1217274.7,18481,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965406,264059.00
03/07/2019 08:30,2,1.021,ACTIVE,213.29,341.75,60.059,1551965403,"201051344001093","174011545737251",24.13,-5.00,0,330.63,351.67,25.1,22.3,0.168,1201298.3,1201298.3,18497,0,0,0,L,1122011218,1,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965407,264060.00
03/07/2019 08:30,2,0.992,ACTIVE,212.83,398.26,60.022,1551965403,"201051344000458","174011545737251",36.92,-4.00,0,331.53,412.68,37.1,33.9,0.274,1218042.5,1218042.5,10303,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965408,264061.00
03/07/2019 08:30,2,2.953,ACTIVE,212.83,372.71,59.996,1551965403,"201051344000890","174011545737251",33.93,0.50,0,359.78,419.00,101.5,96.0,0.455,1215091.7,1215091.7,18433,0,0,0,L,1122011218,1,122.46,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965409,264062.00
03/07/2019 08:30,2,0.479,ACTIVE,212.61,339.04,60.054,1551965403,"201051344000988","174011545737251",24.11,-7.00,0,330.03,344.45,11.7,9.4,0.066,946208.0,946208.0,10669,0,0,0,L,1122011218,1,120.88,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965410,264063.00
03/07/2019 08:30,2,2.887,ACTIVE,213.74,371.81,60.028,1551965403,"201051344000582","174011545737251",33.81,-6.00,0,359.18,416.59,98.8,93.5,0.433,1194687.5,1194687.5,18407,0,0,0,L,1122011218,1,122.46,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965411,264064.00
03/07/2019 08:30,2,0.686,ACTIVE,212.61,380.22,60.033,1551965403,"201051344000868","174011545737251",35.23,-7.00,0,332.43,391.64,24.4,21.7,0.164,1203388.9,1203388.9,42346,0,0,0,L,1122011218,1,120.88,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965412,264065.00
03/07/2019 08:30,2,0.750,ACTIVE,213.06,391.34,60.006,1551965403,"201051344000576","174011545737251",36.36,-6.00,0,332.73,403.67,27.6,24.7,0.177,1221569.3,1221569.3,14383,0,0,0,L,1122011218,1,121.33,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965412,264066.00
03/07/2019 08:30,2,0.975,ACTIVE,213.06,396.45,60.022,1551965403,"201051344001158","174011545737251",36.58,-6.00,0,333.03,413.29,36.3,33.1,0.274,1198357.6,1198357.6,10607,0,0,0,L,1122011218,1,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965413,264067.00
03/07/2019 08:30,2,3.031,ACTIVE,213.51,370.00,60.043,1551965403,"201051344000917","174011545737251",33.48,-0.50,0,352.87,414.19,102.7,97.2,0.473,1212387.9,1212387.9,18276,0,0,0,L,1122011218,1,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965414,264068.00
03/07/2019 08:30,2,3.186,ACTIVE,213.29,354.37,60.033,1551965403,"201051344000417","174011545737251",21.29,-3.00,0,330.33,381.73,68.7,64.4,0.570,980364.0,980364.0,18514,0,0,0,L,1122011218,1,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965416,264069.00
03/07/2019 08:30,2,3.098,ACTIVE,213.29,367.00,60.012,1551965403,"201051344000685","174011545737251",33.24,-1.50,0,351.67,410.58,104.3,98.7,0.495,1216993.1,1216993.1,18487,0,0,0,L,1122011218,1,123.14,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965417,264070.00
03/07/2019 08:30,2,2.746,ACTIVE,213.51,378.72,60.022,1551965403,"201051344000651","174011545737251",34.57,-5.00,0,364.89,420.80,96.3,91.0,0.433,1209696.6,1209696.6,18471,0,0,0,L,1122011218,1,122.91,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965418,264071.00
03/07/2019 08:30,2,1.010,ACTIVE,212.16,400.36,60.038,1551965403,"201051344000594","174011545737251",36.90,-5.00,0,330.93,413.89,38.0,34.7,0.278,1223329.7,1223329.7,42298,0,0,0,L,1122011218,1,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965419,264072.00
03/07/2019 08:30,2,0.566,ACTIVE,213.06,392.25,60.033,1551965403,"201051344000469","174011545737251",36.66,-8.50,0,331.53,399.46,21.0,18.4,0.115,1203771.7,1203771.7,10594,0,0,0,L,1122011218,1,120.65,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965420,264073.00
03/07/2019 08:30,2,0.678,ACTIVE,213.51,398.86,60.012,1551965403,"201051344000585","174011545737251",37.15,-3.50,0,332.13,412.38,25.5,22.7,0.164,1223068.8,1223068.8,18519,0,0,0,L,1122011218,1,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965421,264074.00
03/07/2019 08:30,2,1.582,ACTIVE,213.29,398.86,60.033,1551965403,"201051344000853","174011545737251",36.34,-6.00,0,333.33,421.70,58.3,54.3,0.464,1225585.3,1225585.3,10188,0,0,0,L,1122011218,1,121.55,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965422,264075.00
03/07/2019 08:30,2,2.492,ACTIVE,213.06,381.73,60.033,1551965403,"201051344001145","174011545737251",34.95,-2.50,0,367.90,421.70,88.2,83.2,0.402,1225224.2,1225224.2,18435,0,0,0,L,1122011218,1,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965423,264076.00
03/07/2019 08:30,2,3.242,ACTIVE,213.29,363.09,60.006,1551965403,"201051344000438","174011545737251",32.80,-2.00,0,349.26,391.04,107.7,102.0,0.486,1217943.5,1217943.5,18482,0,0,0,L,1122011218,1,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965423,264077.00
03/07/2019 08:30,2,3.096,ACTIVE,213.06,362.79,60.028,1551965403,"201051344001135","174011545737251",32.82,-3.00,0,347.76,409.08,102.9,97.4,0.473,1205093.0,1205093.0,18436,0,0,0,L,1122011218,1,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965424,264078.00
03/07/2019 08:30,2,1.209,ACTIVE,212.61,400.06,60.043,1551965403,"201051344000983","174011545737251",36.86,-6.00,0,333.33,417.49,45.2,41.7,0.354,1223891.9,1223891.9,10194,0,0,0,L,1122011218,1,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965425,264079.00
03/07/2019 08:30,2,1.113,ACTIVE,213.51,398.86,60.028,1551965403,"201051344001203","174011545737251",36.94,-5.00,0,327.32,418.39,41.7,38.3,0.318,1213083.3,1213083.3,18478,0,0,0,L,1122011218,1,122.91,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965426,264080.00
03/07/2019 08:30,2,3.215,ACTIVE,213.06,363.09,60.049,1551965403,"201051344001230","174011545737251",32.78,1.50,0,346.86,389.84,106.8,101.1,0.486,1209789.1,1209789.1,18291,0,0,0,L,1122011218,1,122.46,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965427,264081.00
03/07/2019 08:30,2,3.059,ACTIVE,213.06,363.39,60.065,1551965403,"201051344000646","174011545737251",32.74,-1.50,0,346.86,408.48,101.5,96.0,0.477,1202975.4,1202975.4,18451,0,0,0,L,1122011218,1,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965428,264082.00
03/07/2019 08:30,2,0.631,ACTIVE,213.06,385.03,60.038,1551965403,"201051344000867","174011545737251",35.86,-5.00,0,331.83,397.96,23.0,20.3,0.137,1201853.3,1201853.3,42369,0,0,0,L,1122011218,1,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965429,264083.00
03/07/2019 08:30,2,0.480,ACTIVE,213.51,388.64,60.033,1551965403,"201051344000633","174011545737251",36.30,-5.50,0,332.43,395.85,17.8,15.3,0.093,1200546.0,1200546.0,42425,0,0,0,L,1122011218,1,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965430,264084.00
03/07/2019 08:30,2,3.270,ACTIVE,213.06,362.79,60.038,1551965403,"201051344000955","174011545737251",32.74,-2.50,0,347.76,390.74,108.5,102.8,0.504,1222373.6,1222373.6,18476,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965431,264085.00
03/07/2019 08:30,2,0.668,ACTIVE,212.83,394.65,60.043,1551965403,"201051344000648","174011545737251",36.84,-7.00,0,331.23,408.18,25.2,22.4,0.155,1213897.3,1213897.3,41928,0,0,0,L,1122011218,1,120.65,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965432,264086.00
03/07/2019 08:30,2,0.764,ACTIVE,213.29,388.04,60.033,1551965403,"201051344000645","174011545737251",36.02,-5.50,0,332.73,400.96,27.8,24.9,0.186,1218922.0,1218922.0,41891,0,0,0,L,1122011218,1,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965433,264087.00
03/07/2019 08:30,2,0.670,ACTIVE,212.83,391.94,60.033,1551965403,"201051344000569","174011545737251",36.50,-7.00,0,330.93,404.87,24.8,22.0,0.159,1234801.6,1234801.6,10115,0,0,0,L,1122011218,1,120.88,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965434,264088.00
03/07/2019 08:30,2,0.604,ACTIVE,213.06,374.81,60.070,1551965403,"179051228000119","174011545737251",35.05,-6.00,0,335.14,395.85,21.5,18.8,0.119,22854.4,22854.4,10188,0,0,0,L,46974696,1,121.33,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551965435,264089.00
03/07/2019 08:45,2,4.002,ACTIVE,213.74,359.48,60.012,1551966304,"201051344000579","174011545737251",32.18,2.00,0,342.65,391.34,130.6,124.1,0.610,1233745.2,1233745.2,10563,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966306,264090.00
03/07/2019 08:45,2,0.857,ACTIVE,213.96,396.15,60.017,1551966304,"201051344001025","174011545737251",36.70,-1.00,0,332.73,412.08,31.9,28.8,0.221,1217281.2,1217281.2,18483,0,0,0,L,1122011218,1,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966307,264091.00
03/07/2019 08:45,2,1.260,ACTIVE,214.19,345.06,60.006,1551966304,"201051344001093","174011545737251",23.93,-1.50,0,331.53,357.08,30.7,27.7,0.212,1201304.4,1201304.4,18499,0,0,0,L,1122011218,1,122.91,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966309,264092.00
03/07/2019 08:45,2,1.197,ACTIVE,213.29,399.76,60.022,1551966304,"201051344000458","174011545737251",36.68,-1.50,0,333.03,415.39,44.6,41.1,0.349,1218051.9,1218051.9,10305,0,0,0,L,1122011218,1,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966311,264093.00
03/07/2019 08:45,2,3.881,ACTIVE,213.74,363.39,60.022,1551966304,"201051344000890","174011545737251",32.58,6.30,0,345.06,397.96,128.0,121.7,0.583,1215118.8,1215118.8,18435,0,0,0,L,1122011218,1,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966312,264094.00
03/07/2019 08:45,2,0.580,ACTIVE,213.29,342.65,60.017,1551966304,"201051344000988","174011545737251",23.46,-4.00,0,330.63,348.06,13.8,11.4,0.097,946210.6,946210.6,10671,0,0,0,L,1122011218,1,121.10,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966314,264095.00
03/07/2019 08:45,2,3.645,ACTIVE,214.87,368.20,60.006,1551966304,"201051344000582","174011545737251",33.12,-1.00,0,350.17,397.66,122.2,116.0,0.544,1194713.8,1194713.8,18409,0,0,0,L,1122011218,1,123.14,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966315,264096.00
03/07/2019 08:45,2,0.846,ACTIVE,213.06,383.83,60.022,1551966304,"201051344000868","174011545737251",35.21,-6.00,0,332.13,394.95,30.2,27.3,0.212,1203395.0,1203395.0,42348,0,0,0,L,1122011218,1,121.10,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966317,264097.00
03/07/2019 08:45,2,0.908,ACTIVE,213.74,391.94,60.006,1551966304,"201051344000576","174011545737251",36.06,-5.00,0,332.43,403.37,33.2,30.1,0.234,1221576.1,1221576.1,14385,0,0,0,L,1122011218,1,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966318,264098.00
03/07/2019 08:45,2,1.207,ACTIVE,213.74,397.35,59.980,1551966304,"201051344001158","174011545737251",36.38,-2.50,0,334.24,414.79,44.4,41.0,0.349,1198366.9,1198366.9,10609,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966320,264099.00
03/07/2019 08:45,2,3.896,ACTIVE,214.41,359.78,60.017,1551966304,"201051344000917","174011545737251",32.10,3.30,0,340.85,393.45,126.7,120.4,0.588,1212415.3,1212415.3,18278,0,0,0,L,1122011218,1,122.91,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966322,264100.00
03/07/2019 08:45,2,3.908,ACTIVE,214.19,345.96,60.001,1551966304,"201051344000417","174011545737251",21.01,2.00,0,331.23,387.44,83.1,78.3,0.380,980382.0,980382.0,18515,0,0,0,L,1122011218,1,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966322,264101.00
03/07/2019 08:45,2,3.926,ACTIVE,213.96,360.08,60.012,1551966304,"201051344000685","174011545737251",32.14,2.50,0,339.95,391.34,127.9,121.5,0.605,1217020.8,1217020.8,18489,0,0,0,L,1122011218,1,123.36,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966324,264102.00
03/07/2019 08:45,2,3.465,ACTIVE,214.41,374.21,60.017,1551966304,"201051344000651","174011545737251",33.83,-1.00,0,359.48,402.16,118.7,112.7,0.539,1209722.2,1209722.2,18473,0,0,0,L,1122011218,1,123.36,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966326,264103.00
03/07/2019 08:45,2,1.268,ACTIVE,212.83,398.26,60.022,1551966304,"201051344000594","174011545737251",36.50,-1.50,0,332.43,415.69,46.8,43.3,0.349,1223339.5,1223339.5,42300,0,0,0,L,1122011218,1,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966327,264104.00
03/07/2019 08:45,2,0.715,ACTIVE,213.51,385.93,60.054,1551966304,"201051344000469","174011545737251",35.64,-6.00,0,332.13,399.76,25.9,23.1,0.168,1203777.0,1203777.0,10596,0,0,0,L,1122011218,1,120.88,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966329,264105.00
03/07/2019 08:45,2,0.836,ACTIVE,214.19,398.26,60.017,1551966304,"201051344000585","174011545737251",37.00,0.50,0,334.24,410.28,31.2,28.2,0.221,1223075.2,1223075.2,18520,0,0,0,L,1122011218,1,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966330,264106.00
03/07/2019 08:45,2,1.971,ACTIVE,213.96,398.56,60.022,1551966304,"201051344000853","174011545737251",35.98,-3.50,0,376.31,424.41,71.8,67.3,0.588,1225600.7,1225600.7,10189,0,0,0,L,1122011218,1,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966331,264107.00
03/07/2019 08:45,2,3.205,ACTIVE,213.96,377.52,60.033,1551966304,"201051344001145","174011545737251",34.31,1.50,0,360.38,402.46,111.3,105.5,0.513,1225247.9,1225247.9,18436,0,0,0,L,1122011218,1,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966332,264108.00
03/07/2019 08:45,2,3.982,ACTIVE,213.96,360.99,60.017,1551966304,"201051344000438","174011545737251",32.24,2.00,0,342.95,392.85,130.0,123.6,0.597,1217971.9,1217971.9,18483,0,0,0,L,1122011218,1,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966333,264109.00
03/07/2019 08:45,2,3.807,ACTIVE,213.74,362.49,59.980,1551966304,"201051344001135","174011545737251",32.52,0.50,0,342.35,390.44,125.4,119.1,0.575,1205120.3,1205120.3,18437,0,0,0,L,1122011218,1,122.68,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966334,264110.00
03/07/2019 08:45,2,1.518,ACTIVE,213.29,398.26,60.001,1551966304,"201051344000983","174011545737251",36.40,-3.00,0,332.73,420.20,55.9,52.1,0.455,1223903.7,1223903.7,10195,0,0,0,L,1122011218,1,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966334,264111.00
03/07/2019 08:45,2,1.359,ACTIVE,214.19,398.56,60.017,1551966304,"201051344001203","174011545737251",36.50,-1.50,0,326.12,419.90,50.4,46.7,0.398,1213093.9,1213093.9,18479,0,0,0,L,1122011218,1,123.36,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966335,264112.00
03/07/2019 08:45,2,3.912,ACTIVE,213.74,363.99,60.022,1551966304,"201051344001230","174011545737251",32.66,7.30,0,342.65,393.45,129.4,123.0,0.597,1209817.4,1209817.4,18292,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966336,264113.00
03/07/2019 08:45,2,3.838,ACTIVE,213.74,356.48,60.006,1551966304,"201051344000646","174011545737251",31.81,3.70,0,340.85,389.24,123.7,117.5,0.579,1203002.3,1203002.3,18452,0,0,0,L,1122011218,1,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966337,264114.00
03/07/2019 08:45,2,0.771,ACTIVE,213.51,385.93,60.054,1551966304,"201051344000867","174011545737251",35.86,-2.50,0,331.83,396.75,28.0,25.1,0.190,1201859.0,1201859.0,42370,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966338,264115.00
03/07/2019 08:45,2,0.584,ACTIVE,213.96,381.12,60.006,1551966304,"201051344000633","174011545737251",35.35,-2.00,0,332.13,397.05,20.9,18.3,0.124,1200550.1,1200550.1,42426,0,0,0,L,1122011218,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966339,264116.00
03/07/2019 08:45,2,3.998,ACTIVE,213.74,361.29,60.028,1551966304,"201051344000955","174011545737251",32.30,1.50,0,341.75,392.25,130.8,124.3,0.614,1222402.2,1222402.2,18477,0,0,0,L,1122011218,1,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966340,264117.00
03/07/2019 08:45,2,0.816,ACTIVE,213.51,391.04,60.022,1551966304,"201051344000648","174011545737251",36.36,-4.00,0,332.43,406.97,30.2,27.2,0.203,1213903.5,1213903.5,41929,0,0,0,L,1122011218,1,120.88,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966341,264118.00
