ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 08:45,2,0.938,ACTIVE,213.74,388.04,60.017,1551966304,"201051344000645","174011545737251",35.90,-3.00,0,333.03,401.86,34.2,31.1,0.247,1218929.0,1218929.0,41892,0,0,0,L,1122011218,1,121.78,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966342,264119.00
03/07/2019 08:45,2,0.820,ACTIVE,213.51,394.95,60.017,1551966304,"201051344000569","174011545737251",36.66,-5.50,0,333.33,405.17,30.5,27.5,0.203,1234807.8,1234807.8,10116,0,0,0,L,1122011218,1,121.10,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966343,264120.00
03/07/2019 08:45,2,0.721,ACTIVE,213.96,375.71,60.022,1551966304,"179051228000119","174011545737251",35.03,-3.50,0,335.44,394.65,25.6,22.8,0.159,22859.6,22859.6,10189,0,0,0,L,46974696,1,121.55,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551966344,264121.00
03/07/2019 09:00,2,4.691,ACTIVE,214.19,357.68,60.017,1551967205,"201051344000579","174011545737251",31.87,4.50,0,336.64,396.75,151.5,144.3,0.703,1233778.8,1233778.8,10564,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967206,264122.00
03/07/2019 09:00,2,1.020,ACTIVE,214.64,395.85,60.038,1551967205,"201051344001025","174011545737251",36.66,2.00,0,332.13,412.98,37.9,34.6,0.283,1217289.1,1217289.1,18484,0,0,0,L,1122011218,1,122.91,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967207,264123.00
03/07/2019 09:00,2,1.465,ACTIVE,214.64,346.86,60.017,1551967205,"201051344001093","174011545737251",24.05,0.50,0,333.03,360.38,35.6,32.4,0.274,1201311.9,1201311.9,18500,0,0,0,L,1122011218,1,123.14,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967208,264124.00
03/07/2019 09:00,2,1.426,ACTIVE,214.19,392.55,60.022,1551967205,"201051344000458","174011545737251",35.96,0.50,0,334.24,416.89,51.9,48.2,0.407,1218063.1,1218063.1,10306,0,0,0,L,1122011218,1,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967209,264125.00
03/07/2019 09:00,2,4.533,ACTIVE,214.19,362.79,60.017,1551967205,"201051344000890","174011545737251",32.46,9.70,0,339.95,395.25,149.0,141.9,0.685,1215151.7,1215151.7,18436,0,0,0,L,1122011218,1,123.36,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967209,264126.00
03/07/2019 09:00,2,0.674,ACTIVE,214.19,342.95,60.017,1551967205,"201051344000988","174011545737251",23.52,-2.00,0,332.13,350.17,16.1,13.6,0.110,946213.7,946213.7,10672,0,0,0,L,1122011218,1,121.55,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967210,264127.00
03/07/2019 09:00,2,4.375,ACTIVE,215.32,365.49,60.017,1551967205,"201051344000582","174011545737251",32.48,1.50,0,344.15,400.36,144.0,137.0,0.650,1194745.3,1194745.3,18410,0,0,0,L,1122011218,1,123.59,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967211,264128.00
03/07/2019 09:00,2,1.014,ACTIVE,213.96,379.62,60.028,1551967205,"201051344000868","174011545737251",34.93,-4.00,0,332.43,394.95,35.9,32.7,0.261,1203402.5,1203402.5,42349,0,0,0,L,1122011218,1,121.33,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967212,264129.00
03/07/2019 09:00,2,1.064,ACTIVE,214.64,391.04,60.017,1551967205,"201051344000576","174011545737251",36.04,-2.00,0,333.93,405.17,39.0,35.7,0.278,1221584.3,1221584.3,14386,0,0,0,L,1122011218,1,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967213,264130.00
03/07/2019 09:00,2,1.445,ACTIVE,214.41,393.75,60.022,1551967205,"201051344001158","174011545737251",36.04,0.00,0,335.14,416.89,53.0,49.2,0.420,1198378.1,1198378.1,10610,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967214,264131.00
03/07/2019 09:00,2,4.484,ACTIVE,214.87,363.69,60.043,1551967205,"201051344000917","174011545737251",32.40,6.00,0,336.94,396.15,147.2,140.2,0.694,1212447.7,1212447.7,18279,0,0,0,L,1122011218,1,123.14,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967215,264132.00
03/07/2019 09:00,2,4.547,ACTIVE,214.41,347.46,60.038,1551967205,"201051344000417","174011545737251",20.81,7.00,0,333.03,370.60,95.9,90.6,0.446,980402.9,980402.9,18516,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967216,264133.00
03/07/2019 09:00,2,4.619,ACTIVE,214.19,356.48,60.017,1551967205,"201051344000685","174011545737251",31.69,5.50,0,336.34,393.45,148.3,141.2,0.712,1217053.4,1217053.4,18490,0,0,0,L,1122011218,1,123.59,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967217,264134.00
03/07/2019 09:00,2,4.141,ACTIVE,214.87,373.01,60.012,1551967205,"201051344000651","174011545737251",33.58,2.50,0,354.37,406.37,140.9,134.0,0.641,1209752.8,1209752.8,18474,0,0,0,L,1122011218,1,123.81,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967218,264135.00
03/07/2019 09:00,2,1.516,ACTIVE,213.29,396.75,60.043,1551967205,"201051344000594","174011545737251",36.18,2.00,0,331.83,418.39,55.3,51.5,0.420,1223351.3,1223351.3,42301,0,0,0,L,1122011218,1,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967219,264136.00
03/07/2019 09:00,2,0.824,ACTIVE,214.41,383.53,60.022,1551967205,"201051344000469","174011545737251",35.50,-4.00,0,333.03,401.26,29.6,26.7,0.212,1203783.1,1203783.1,10597,0,0,0,L,1122011218,1,121.33,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967220,264137.00
03/07/2019 09:00,2,0.986,ACTIVE,214.87,402.16,60.054,1551967205,"201051344000585","174011545737251",37.09,3.00,0,332.43,413.89,37.2,34.0,0.270,1223082.9,1223082.9,18522,0,0,0,L,1122011218,1,122.91,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967221,264138.00
03/07/2019 09:00,2,2.320,ACTIVE,214.87,394.35,60.059,1551967205,"201051344000853","174011545737251",36.20,-1.50,0,374.81,428.61,85.0,80.2,0.376,1225618.9,1225618.9,10191,0,0,0,L,1122011218,1,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967223,264139.00
03/07/2019 09:00,2,4.336,ACTIVE,214.41,366.70,60.049,1551967205,"201051344001145","174011545737251",32.76,4.00,0,344.45,404.57,143.8,136.9,0.667,1225277.5,1225277.5,18438,0,0,0,L,1122011218,1,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967224,264140.00
03/07/2019 09:00,2,4.623,ACTIVE,214.64,362.19,60.038,1551967205,"201051344000438","174011545737251",32.14,4.00,0,338.74,397.35,150.5,143.4,0.694,1218005.0,1218005.0,18485,0,0,0,L,1122011218,1,123.59,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967226,264141.00
03/07/2019 09:00,2,4.434,ACTIVE,214.41,365.19,60.038,1551967205,"201051344001135","174011545737251",32.54,3.00,0,339.04,395.85,146.0,139.0,0.672,1205152.4,1205152.4,18439,0,0,0,L,1122011218,1,123.14,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967227,264142.00
03/07/2019 09:00,2,1.801,ACTIVE,214.19,401.86,60.022,1551967205,"201051344000983","174011545737251",36.28,-1.00,0,376.01,425.31,66.3,62.1,0.548,1223917.8,1223917.8,10197,0,0,0,L,1122011218,1,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967229,264143.00
03/07/2019 09:00,2,1.598,ACTIVE,214.64,402.16,60.028,1551967205,"201051344001203","174011545737251",36.64,1.50,0,376.31,423.81,59.0,55.0,0.477,1213106.6,1213106.6,18481,0,0,0,L,1122011218,1,123.81,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967230,264144.00
03/07/2019 09:00,2,4.588,ACTIVE,214.19,363.39,60.033,1551967205,"201051344001230","174011545737251",32.24,11.00,0,341.45,395.85,149.7,142.6,0.689,1209850.5,1209850.5,18294,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967232,264145.00
03/07/2019 09:00,2,4.436,ACTIVE,214.19,362.19,60.012,1551967205,"201051344000646","174011545737251",32.20,9.00,0,338.74,394.05,144.6,137.6,0.681,1203034.1,1203034.1,18454,0,0,0,L,1122011218,1,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967233,264146.00
03/07/2019 09:00,2,0.926,ACTIVE,214.19,385.33,60.028,1551967205,"201051344000867","174011545737251",35.42,-0.50,0,332.13,398.26,33.2,30.2,0.234,1201865.9,1201865.9,42372,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967235,264147.00
03/07/2019 09:00,2,0.674,ACTIVE,214.41,387.74,60.033,1551967205,"201051344000633","174011545737251",35.90,0.50,0,333.33,397.96,24.5,21.7,0.159,1200555.1,1200555.1,42428,0,0,0,L,1122011218,1,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967237,264148.00
03/07/2019 09:00,2,4.668,ACTIVE,213.96,361.29,59.985,1551967205,"201051344000955","174011545737251",32.08,5.50,0,339.04,394.95,151.7,144.5,0.712,1222435.8,1222435.8,18479,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967239,264149.00
03/07/2019 09:00,2,0.941,ACTIVE,214.19,393.45,60.028,1551967205,"201051344000648","174011545737251",36.16,-2.00,0,333.93,408.48,34.5,31.4,0.243,1213910.8,1213910.8,41931,0,0,0,L,1122011218,1,121.33,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967240,264150.00
03/07/2019 09:00,2,1.111,ACTIVE,214.41,390.14,60.022,1551967205,"201051344000645","174011545737251",35.70,-1.00,0,334.24,405.17,40.3,37.0,0.301,1218937.5,1218937.5,41894,0,0,0,L,1122011218,1,122.01,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967242,264151.00
03/07/2019 09:00,2,0.963,ACTIVE,214.19,397.05,60.012,1551967205,"201051344000569","174011545737251",36.80,-3.50,0,333.03,409.08,36.0,32.8,0.265,1234815.4,1234815.4,10117,0,0,0,L,1122011218,1,121.33,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967243,264152.00
03/07/2019 09:00,2,0.822,ACTIVE,214.41,388.04,60.022,1551967205,"179051228000119","174011545737251",36.08,-2.50,0,336.04,397.35,30.1,27.1,0.194,22865.9,22865.9,10190,0,0,0,L,46974696,1,122.01,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551967243,264153.00
03/07/2019 09:15,2,5.344,ACTIVE,214.64,358.28,59.964,1551968104,"201051344000579","174011545737251",31.71,8.50,0,334.24,400.96,171.5,163.6,0.795,1233817.3,1233817.3,10565,0,0,0,L,1122011218,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968105,264154.00
03/07/2019 09:15,2,1.186,ACTIVE,215.32,398.86,60.017,1551968104,"201051344001025","174011545737251",36.76,3.70,0,333.03,417.49,44.1,40.7,0.323,1217298.5,1217298.5,18485,0,0,0,L,1122011218,1,123.36,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968106,264155.00
03/07/2019 09:15,2,1.713,ACTIVE,215.32,350.17,60.038,1551968104,"201051344001093","174011545737251",23.91,2.50,0,323.41,365.49,41.5,38.2,0.314,1201320.7,1201320.7,18501,0,0,0,L,1122011218,1,123.36,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968107,264156.00
03/07/2019 09:15,2,1.627,ACTIVE,214.41,399.46,60.006,1551968104,"201051344000458","174011545737251",36.48,1.00,0,376.01,422.00,60.0,56.0,0.482,1218076.1,1218076.1,10307,0,0,0,L,1122011218,1,122.01,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968108,264157.00
03/07/2019 09:15,2,5.225,ACTIVE,214.87,360.08,60.012,1551968104,"201051344000890","174011545737251",31.89,13.00,0,337.84,401.86,168.6,160.8,0.791,1215189.6,1215189.6,18437,0,0,0,L,1122011218,1,123.36,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968108,264158.00
03/07/2019 09:15,2,0.775,ACTIVE,214.41,343.85,59.996,1551968104,"201051344000988","174011545737251",23.48,-1.50,0,322.81,352.27,18.5,15.9,0.133,946217.4,946217.4,10673,0,0,0,L,1122011218,1,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968109,264159.00
03/07/2019 09:15,2,5.047,ACTIVE,216.00,365.19,60.001,1551968104,"201051344000582","174011545737251",32.30,2.50,0,338.44,403.07,165.1,157.5,0.738,1194782.1,1194782.1,18411,0,0,0,L,1122011218,1,123.59,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968110,264160.00
03/07/2019 09:15,2,1.186,ACTIVE,214.19,380.82,60.001,1551968104,"201051344000868","174011545737251",34.87,-3.00,0,333.63,397.96,41.8,38.5,0.314,1203411.4,1203411.4,42350,0,0,0,L,1122011218,1,121.55,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968111,264161.00
03/07/2019 09:15,2,1.229,ACTIVE,214.87,392.55,60.001,1551968104,"201051344000576","174011545737251",35.98,-2.00,0,335.14,409.38,44.8,41.3,0.340,1221593.9,1221593.9,14387,0,0,0,L,1122011218,1,122.23,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968112,264162.00
03/07/2019 09:15,2,1.668,ACTIVE,214.64,396.45,60.001,1551968104,"201051344001158","174011545737251",36.08,1.50,0,371.81,421.40,60.8,56.8,0.491,1198391.2,1198391.2,10611,0,0,0,L,1122011218,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968113,264163.00
03/07/2019 09:15,2,5.223,ACTIVE,215.54,357.68,60.017,1551968104,"201051344000917","174011545737251",31.59,8.00,0,333.93,400.66,167.2,159.4,0.787,1212485.1,1212485.1,18280,0,0,0,L,1122011218,1,123.59,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968114,264164.00
03/07/2019 09:15,2,5.123,ACTIVE,215.09,350.77,60.001,1551968104,"201051344000417","174011545737251",20.89,10.70,0,322.81,375.71,108.5,102.8,0.504,980427.1,980427.1,18517,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968115,264165.00
03/07/2019 09:15,2,5.256,ACTIVE,215.09,356.48,60.001,1551968104,"201051344000685","174011545737251",31.49,7.70,0,334.24,397.66,167.6,159.8,0.795,1217091.0,1217091.0,18491,0,0,0,L,1122011218,1,124.04,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968116,264166.00
03/07/2019 09:15,2,5.008,ACTIVE,215.77,367.00,60.001,1551968104,"201051344000651","174011545737251",32.74,3.00,0,344.45,407.87,166.0,158.3,0.756,1209789.1,1209789.1,18475,0,0,0,L,1122011218,1,124.27,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968117,264167.00
03/07/2019 09:15,2,1.775,ACTIVE,213.74,397.35,59.996,1551968104,"201051344000594","174011545737251",36.02,5.00,0,374.51,426.51,64.7,60.5,0.517,1223365.3,1223365.3,42302,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968118,264168.00
03/07/2019 09:15,2,0.928,ACTIVE,214.64,390.74,60.006,1551968104,"201051344000469","174011545737251",36.12,-4.00,0,333.33,405.17,34.0,30.9,0.243,1203790.3,1203790.3,10598,0,0,0,L,1122011218,1,121.55,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968119,264169.00
03/07/2019 09:15,2,1.158,ACTIVE,215.54,398.56,60.012,1551968104,"201051344000585","174011545737251",36.70,3.70,0,334.84,418.09,43.1,39.7,0.323,1223092.1,1223092.1,18523,0,0,0,L,1122011218,1,123.14,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968120,264170.00
03/07/2019 09:15,2,2.699,ACTIVE,215.09,391.94,59.990,1551968104,"201051344000853","174011545737251",36.02,2.00,0,376.31,415.09,98.5,93.1,0.442,1225640.6,1225640.6,10192,0,0,0,L,1122011218,1,122.46,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968121,264171.00
03/07/2019 09:15,2,5.223,ACTIVE,214.87,357.38,60.001,1551968104,"201051344001145","174011545737251",31.65,7.70,0,334.54,400.06,167.4,159.7,0.760,1225314.8,1225314.8,18439,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968122,264172.00
03/07/2019 09:15,2,5.230,ACTIVE,215.32,360.69,60.001,1551968104,"201051344000438","174011545737251",32.05,6.70,0,334.24,401.26,169.6,161.8,0.773,1218043.0,1218043.0,18486,0,0,0,L,1122011218,1,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968123,264173.00
03/07/2019 09:15,2,5.098,ACTIVE,215.09,362.49,60.006,1551968104,"201051344001135","174011545737251",32.14,5.50,0,337.54,402.16,165.9,158.2,0.765,1205189.4,1205189.4,18440,0,0,0,L,1122011218,1,123.36,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968123,264174.00
03/07/2019 09:15,2,2.086,ACTIVE,214.41,401.86,60.001,1551968104,"201051344000983","174011545737251",36.30,-0.50,0,377.82,431.32,76.7,72.1,0.636,1223934.5,1223934.5,10198,0,0,0,L,1122011218,1,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968124,264175.00
03/07/2019 09:15,2,1.857,ACTIVE,215.54,401.26,59.990,1551968104,"201051344001203","174011545737251",36.36,3.00,0,370.60,429.22,68.2,63.9,0.548,1213121.5,1213121.5,18482,0,0,0,L,1122011218,1,124.04,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968125,264176.00
03/07/2019 09:15,2,5.172,ACTIVE,214.64,365.19,60.038,1551968104,"201051344001230","174011545737251",32.36,12.70,0,338.74,402.77,169.6,161.7,0.787,1209888.3,1209888.3,18295,0,0,0,L,1122011218,1,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968126,264177.00
03/07/2019 09:15,2,5.068,ACTIVE,214.87,360.38,59.996,1551968104,"201051344000646","174011545737251",31.95,11.00,0,336.04,401.26,163.9,156.3,0.773,1203070.6,1203070.6,18455,0,0,0,L,1122011218,1,123.59,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968127,264178.00
03/07/2019 09:15,2,1.066,ACTIVE,214.41,385.03,59.996,1551968104,"201051344000867","174011545737251",35.48,1.00,0,333.33,401.56,38.4,35.1,0.278,1201873.9,1201873.9,42373,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968128,264179.00
03/07/2019 09:15,2,0.770,ACTIVE,214.64,387.44,60.001,1551968104,"201051344000633","174011545737251",35.86,3.00,0,334.84,398.86,28.0,25.1,0.199,1200560.9,1200560.9,42429,0,0,0,L,1122011218,1,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968129,264180.00
03/07/2019 09:15,2,5.225,ACTIVE,214.64,362.49,60.001,1551968104,"201051344000955","174011545737251",32.16,8.00,0,335.44,403.07,170.2,162.3,0.795,1222473.8,1222473.8,18480,0,0,0,L,1122011218,1,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968130,264181.00
03/07/2019 09:15,2,1.090,ACTIVE,214.19,392.85,60.001,1551968104,"201051344000648","174011545737251",36.28,-0.50,0,333.63,412.38,40.1,36.8,0.296,1213919.2,1213919.2,41932,0,0,0,L,1122011218,1,121.33,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968131,264182.00
03/07/2019 09:15,2,1.281,ACTIVE,214.64,389.54,60.017,1551968104,"201051344000645","174011545737251",35.76,0.50,0,335.14,408.48,46.4,42.8,0.358,1218947.3,1218947.3,41895,0,0,0,L,1122011218,1,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968132,264183.00
03/07/2019 09:15,2,1.150,ACTIVE,214.41,395.55,60.001,1551968104,"201051344000569","174011545737251",36.46,-3.00,0,332.73,412.38,42.6,39.2,0.318,1234824.3,1234824.3,10118,0,0,0,L,1122011218,1,121.33,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968133,264184.00
03/07/2019 09:15,2,0.947,ACTIVE,214.64,388.04,59.996,1551968104,"179051228000119","174011545737251",35.94,-1.50,0,337.24,400.96,34.4,31.3,0.230,22873.1,22873.1,10191,0,0,0,L,46974696,1,122.01,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551968134,264185.00
03/07/2019 09:30,2,5.922,ACTIVE,214.87,359.48,60.028,1551969004,"201051344000579","174011545737251",31.45,9.30,0,333.03,404.57,188.6,180.1,0.884,1233860.3,1233860.3,10566,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969005,264186.00
03/07/2019 09:30,2,1.369,ACTIVE,214.87,397.35,60.028,1551969004,"201051344001025","174011545737251",36.56,5.50,0,335.14,420.20,50.8,47.1,0.384,1217309.4,1217309.4,18486,0,0,0,L,1122011218,1,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969006,264187.00
03/07/2019 09:30,2,1.934,ACTIVE,215.09,350.17,60.022,1551969004,"201051344001093","174011545737251",23.93,3.30,0,333.63,369.10,46.7,43.1,0.349,1201330.9,1201330.9,18502,0,0,0,L,1122011218,1,123.59,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969007,264188.00
03/07/2019 09:30,2,1.846,ACTIVE,214.64,395.55,60.028,1551969004,"201051344000458","174011545737251",35.88,2.00,0,376.31,425.01,67.1,62.8,0.548,1218091.0,1218091.0,10308,0,0,0,L,1122011218,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969008,264189.00
03/07/2019 09:30,2,5.814,ACTIVE,214.41,358.28,60.033,1551969004,"201051344000890","174011545737251",31.43,15.00,0,334.84,405.17,185.1,176.7,0.849,1215231.8,1215231.8,18438,0,0,0,L,1122011218,1,123.59,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969009,264190.00
03/07/2019 09:30,2,0.871,ACTIVE,214.64,344.45,60.028,1551969004,"201051344000988","174011545737251",23.56,-1.00,0,333.33,354.07,20.8,18.2,0.155,946221.7,946221.7,10674,0,0,0,L,1122011218,1,121.78,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969010,264191.00
03/07/2019 09:30,2,5.656,ACTIVE,215.54,362.79,60.049,1551969004,"201051344000582","174011545737251",31.81,4.00,0,332.43,404.57,182.2,174.0,0.818,1194823.5,1194823.5,18412,0,0,0,L,1122011218,1,123.59,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969011,264192.00
03/07/2019 09:30,2,1.338,ACTIVE,214.19,383.23,60.028,1551969004,"201051344000868","174011545737251",34.97,-2.50,0,334.24,401.56,47.3,43.7,0.367,1203421.6,1203421.6,42351,0,0,0,L,1122011218,1,121.55,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969012,264193.00
03/07/2019 09:30,2,1.400,ACTIVE,215.09,391.34,60.017,1551969004,"201051344000576","174011545737251",35.82,-0.50,0,333.93,412.08,50.9,47.2,0.393,1221604.9,1221604.9,14388,0,0,0,L,1122011218,1,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969013,264194.00
03/07/2019 09:30,2,1.914,ACTIVE,214.64,396.45,60.033,1551969004,"201051344001158","174011545737251",35.78,2.50,0,372.41,424.71,69.6,65.2,0.575,1198406.3,1198406.3,10612,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969014,264195.00
03/07/2019 09:30,2,5.752,ACTIVE,215.32,359.18,60.028,1551969004,"201051344000917","174011545737251",31.61,10.00,0,331.83,405.77,184.1,175.8,0.875,1212527.0,1212527.0,18281,0,0,0,L,1122011218,1,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969015,264196.00
03/07/2019 09:30,2,5.682,ACTIVE,214.87,350.17,60.006,1551969004,"201051344000417","174011545737251",20.69,13.00,0,333.63,379.02,119.1,113.0,0.557,980454.1,980454.1,18518,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969015,264197.00
03/07/2019 09:30,2,5.820,ACTIVE,214.41,356.78,60.028,1551969004,"201051344000685","174011545737251",31.27,9.30,0,333.03,401.86,184.3,176.0,0.866,1217133.0,1217133.0,18492,0,0,0,L,1122011218,1,123.81,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969016,264198.00
03/07/2019 09:30,2,5.818,ACTIVE,215.32,360.08,60.038,1551969004,"201051344000651","174011545737251",31.59,4.50,0,333.03,406.37,186.1,177.7,0.840,1209831.3,1209831.3,18476,0,0,0,L,1122011218,1,124.04,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969017,264199.00
03/07/2019 09:30,2,2.193,ACTIVE,213.74,397.05,60.017,1551969004,"201051344000594","174011545737251",35.56,6.70,0,367.90,427.41,78.9,74.2,0.636,1223382.0,1223382.0,42303,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969018,264200.00
03/07/2019 09:30,2,1.021,ACTIVE,214.87,392.85,60.028,1551969004,"201051344000469","174011545737251",36.32,-3.50,0,334.84,407.57,37.5,34.3,0.274,1203798.4,1203798.4,10599,0,0,0,L,1122011218,1,121.55,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969019,264201.00
03/07/2019 09:30,2,1.324,ACTIVE,215.09,400.36,59.996,1551969004,"201051344000585","174011545737251",36.76,4.50,0,333.03,421.10,49.2,45.5,0.384,1223102.8,1223102.8,18524,0,0,0,L,1122011218,1,123.14,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969020,264202.00
03/07/2019 09:30,2,3.062,ACTIVE,215.09,390.14,60.017,1551969004,"201051344000853","174011545737251",35.82,3.00,0,373.01,417.79,111.0,105.2,0.499,1225665.4,1225665.4,10193,0,0,0,L,1122011218,1,122.46,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969021,264203.00
03/07/2019 09:30,2,5.742,ACTIVE,214.41,358.88,60.022,1551969004,"201051344001145","174011545737251",31.65,9.30,0,333.33,402.77,183.9,175.6,0.857,1225356.7,1225356.7,18440,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969022,264204.00
03/07/2019 09:30,2,5.830,ACTIVE,215.09,358.88,59.980,1551969004,"201051344000438","174011545737251",31.55,8.50,0,332.73,405.77,186.4,178.0,0.862,1218085.5,1218085.5,18487,0,0,0,L,1122011218,1,123.81,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969023,264205.00
03/07/2019 09:30,2,5.711,ACTIVE,214.87,359.18,60.028,1551969004,"201051344001135","174011545737251",31.69,9.30,0,335.44,403.67,183.2,174.9,0.822,1205231.0,1205231.0,18441,0,0,0,L,1122011218,1,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969024,264206.00
03/07/2019 09:30,2,2.375,ACTIVE,214.64,392.85,60.065,1551969004,"201051344000983","174011545737251",36.18,2.00,0,372.11,431.92,87.0,82.0,0.407,1223953.7,1223953.7,10199,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969025,264207.00
03/07/2019 09:30,2,2.109,ACTIVE,215.54,402.77,60.022,1551969004,"201051344001203","174011545737251",36.30,4.50,0,375.41,432.52,77.8,73.1,0.632,1213138.6,1213138.6,18483,0,0,0,L,1122011218,1,124.04,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969026,264208.00
03/07/2019 09:30,2,5.764,ACTIVE,214.64,361.89,60.022,1551969004,"201051344001230","174011545737251",31.87,14.30,0,336.04,406.07,186.0,177.6,0.862,1209930.7,1209930.7,18296,0,0,0,L,1122011218,1,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969027,264209.00
03/07/2019 09:30,2,5.635,ACTIVE,214.87,358.88,60.028,1551969004,"201051344000646","174011545737251",31.71,12.70,0,333.93,403.97,180.9,172.7,0.849,1203111.7,1203111.7,18456,0,0,0,L,1122011218,1,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969027,264210.00
03/07/2019 09:30,2,1.211,ACTIVE,214.41,385.63,60.022,1551969004,"201051344000867","174011545737251",35.33,2.00,0,334.24,403.37,43.4,39.9,0.323,1201883.3,1201883.3,42374,0,0,0,L,1122011218,1,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969029,264211.00
03/07/2019 09:30,2,0.871,ACTIVE,214.87,387.44,60.033,1551969004,"201051344000633","174011545737251",35.82,4.00,0,335.14,400.66,31.8,28.7,0.225,1200567.5,1200567.5,42430,0,0,0,L,1122011218,1,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969030,264212.00
03/07/2019 09:30,2,5.848,ACTIVE,214.64,359.78,60.022,1551969004,"201051344000955","174011545737251",31.63,10.00,0,334.84,406.37,187.2,178.8,0.853,1222516.4,1222516.4,18481,0,0,0,L,1122011218,1,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969031,264213.00
03/07/2019 09:30,2,1.207,ACTIVE,214.64,396.75,60.006,1551969004,"201051344000648","174011545737251",36.46,1.00,0,332.73,414.49,44.6,41.2,0.340,1213929.0,1213929.0,41933,0,0,0,L,1122011218,1,121.55,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969032,264214.00
03/07/2019 09:30,2,1.443,ACTIVE,215.09,391.34,60.028,1551969004,"201051344000645","174011545737251",35.74,1.50,0,335.74,411.18,52.2,48.5,0.402,1218958.8,1218958.8,41896,0,0,0,L,1122011218,1,122.23,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969033,264215.00
03/07/2019 09:30,2,1.328,ACTIVE,214.64,393.15,60.017,1551969004,"201051344000569","174011545737251",36.10,-2.50,0,334.84,414.49,48.6,45.0,0.376,1234834.8,1234834.8,10119,0,0,0,L,1122011218,1,121.55,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969033,264216.00
03/07/2019 09:30,2,1.051,ACTIVE,214.87,390.44,60.022,1551969004,"179051228000119","174011545737251",36.20,-0.50,0,336.94,403.37,38.5,35.3,0.274,22881.4,22881.4,10192,0,0,0,L,46974696,1,122.01,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969034,264217.00
03/07/2019 09:45,2,6.443,ACTIVE,215.09,360.69,60.043,1551969904,"201051344000579","174011545737251",31.49,10.70,0,331.53,407.57,205.5,196.4,0.963,1233907.3,1233907.3,10567,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969905,264218.00
03/07/2019 09:45,2,1.549,ACTIVE,215.54,398.86,60.012,1551969904,"201051344001025","174011545737251",36.56,6.30,0,379.32,423.20,57.6,53.7,0.442,1217321.9,1217321.9,18487,0,0,0,L,1122011218,1,123.36,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969906,264219.00
03/07/2019 09:45,2,2.158,ACTIVE,215.54,351.67,60.006,1551969904,"201051344001093","174011545737251",23.91,3.70,0,333.63,372.71,52.0,48.3,0.407,1201342.4,1201342.4,18503,0,0,0,L,1122011218,1,123.59,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969907,264220.00
03/07/2019 09:45,2,2.062,ACTIVE,214.64,400.36,60.006,1551969904,"201051344000458","174011545737251",36.08,2.50,0,375.11,430.72,75.4,70.8,0.623,1218107.7,1218107.7,10309,0,0,0,L,1122011218,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969908,264221.00
03/07/2019 09:45,2,6.326,ACTIVE,214.87,358.88,60.017,1551969904,"201051344000890","174011545737251",31.41,16.30,0,332.73,407.27,201.2,192.3,0.928,1215277.8,1215277.8,18439,0,0,0,L,1122011218,1,123.59,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969909,264222.00
03/07/2019 09:45,2,0.973,ACTIVE,214.41,344.76,60.006,1551969904,"201051344000988","174011545737251",23.68,-1.00,0,332.43,355.58,23.3,20.6,0.172,946226.5,946226.5,10675,0,0,0,L,1122011218,1,121.55,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969910,264223.00
03/07/2019 09:45,2,6.174,ACTIVE,215.77,363.69,60.001,1551969904,"201051344000582","174011545737251",31.79,6.70,0,330.93,408.78,198.7,189.9,0.902,1194869.0,1194869.0,18413,0,0,0,L,1122011218,1,123.81,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969911,264224.00
03/07/2019 09:45,2,1.504,ACTIVE,214.19,385.63,60.017,1551969904,"201051344000868","174011545737251",35.03,-1.50,0,334.84,405.17,53.4,49.6,0.420,1203433.2,1203433.2,42352,0,0,0,L,1122011218,1,121.55,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969912,264225.00
03/07/2019 09:45,2,1.562,ACTIVE,214.87,394.05,60.006,1551969904,"201051344000576","174011545737251",35.92,0.00,0,373.61,415.09,56.9,53.0,0.455,1221617.4,1221617.4,14389,0,0,0,L,1122011218,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969913,264226.00
03/07/2019 09:45,2,2.283,ACTIVE,214.87,387.74,60.012,1551969904,"201051344001158","174011545737251",35.70,5.00,0,370.30,428.91,82.4,77.6,0.380,1198424.1,1198424.1,10613,0,0,0,L,1122011218,1,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969914,264227.00
03/07/2019 09:45,2,6.229,ACTIVE,215.54,362.49,60.038,1551969904,"201051344000917","174011545737251",31.83,11.30,0,330.63,408.78,200.8,191.9,0.946,1212572.9,1212572.9,18282,0,0,0,L,1122011218,1,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969915,264228.00
03/07/2019 09:45,2,6.215,ACTIVE,215.32,353.17,60.017,1551969904,"201051344000417","174011545737251",20.63,14.00,0,333.33,382.63,129.9,123.5,0.605,980483.6,980483.6,18519,0,0,0,L,1122011218,1,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969915,264229.00
03/07/2019 09:45,2,6.396,ACTIVE,214.87,359.48,60.006,1551969904,"201051344000685","174011545737251",30.93,11.00,0,331.23,405.17,200.3,191.4,0.981,1217178.9,1217178.9,18493,0,0,0,L,1122011218,1,123.81,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969916,264230.00
03/07/2019 09:45,2,6.320,ACTIVE,215.77,363.09,59.980,1551969904,"201051344000651","174011545737251",31.71,6.30,0,331.53,408.78,202.9,193.9,0.924,1209877.7,1209877.7,18477,0,0,0,L,1122011218,1,124.04,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969917,264231.00
03/07/2019 09:45,2,2.693,ACTIVE,213.74,388.64,59.996,1551969904,"201051344000594","174011545737251",35.60,10.70,0,369.10,426.21,97.0,91.7,0.446,1223402.9,1223402.9,42304,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969918,264232.00
03/07/2019 09:45,2,1.133,ACTIVE,214.87,393.75,60.006,1551969904,"201051344000469","174011545737251",36.18,-3.50,0,333.63,410.58,41.6,38.3,0.314,1203807.5,1203807.5,10600,0,0,0,L,1122011218,1,121.55,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969919,264233.00
03/07/2019 09:45,2,1.502,ACTIVE,215.77,401.26,59.996,1551969904,"201051344000585","174011545737251",36.62,4.50,0,380.82,424.71,55.9,52.0,0.429,1223115.0,1223115.0,18525,0,0,0,L,1122011218,1,123.36,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969920,264234.00
03/07/2019 09:45,2,3.418,ACTIVE,215.32,391.94,59.996,1551969904,"201051344000853","174011545737251",35.76,3.00,0,373.61,420.20,123.9,117.7,0.566,1225693.2,1225693.2,10194,0,0,0,L,1122011218,1,122.46,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969921,264235.00
03/07/2019 09:45,2,6.287,ACTIVE,215.09,360.69,60.017,1551969904,"201051344001145","174011545737251",31.49,10.30,0,334.54,404.57,200.4,191.5,0.906,1225402.6,1225402.6,18442,0,0,0,L,1122011218,1,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969923,264236.00
03/07/2019 09:45,2,6.361,ACTIVE,215.54,360.08,59.996,1551969904,"201051344000438","174011545737251",31.47,10.30,0,331.53,407.87,202.7,193.7,0.924,1218131.9,1218131.9,18488,0,0,0,L,1122011218,1,124.04,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969923,264237.00
03/07/2019 09:45,2,6.186,ACTIVE,215.54,363.69,59.996,1551969904,"201051344001135","174011545737251",32.03,10.70,0,333.03,410.28,200.6,191.7,0.893,1205276.8,1205276.8,18442,0,0,0,L,1122011218,1,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969924,264238.00
03/07/2019 09:45,2,2.648,ACTIVE,214.64,393.45,60.001,1551969904,"201051344000983","174011545737251",36.20,2.50,0,377.52,416.89,97.0,91.7,0.455,1223975.4,1223975.4,10200,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969925,264239.00
03/07/2019 09:45,2,2.373,ACTIVE,215.54,393.75,60.001,1551969904,"201051344001203","174011545737251",36.30,7.30,0,374.21,433.12,87.3,82.3,0.398,1213158.0,1213158.0,18484,0,0,0,L,1122011218,1,124.04,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969926,264240.00
03/07/2019 09:45,2,6.367,ACTIVE,214.64,359.18,59.985,1551969904,"201051344001230","174011545737251",31.25,15.80,0,334.24,409.68,201.7,192.7,0.932,1209977.0,1209977.0,18297,0,0,0,L,1122011218,1,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969927,264241.00
03/07/2019 09:45,2,6.143,ACTIVE,214.87,363.39,59.996,1551969904,"201051344000646","174011545737251",31.99,13.30,0,332.43,410.28,198.9,190.1,0.928,1203157.0,1203157.0,18457,0,0,0,L,1122011218,1,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969928,264242.00
03/07/2019 09:45,2,1.350,ACTIVE,214.41,388.94,60.006,1551969904,"201051344000867","174011545737251",35.64,2.50,0,332.73,407.57,48.8,45.1,0.367,1201893.9,1201893.9,42375,0,0,0,L,1122011218,1,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969929,264243.00
03/07/2019 09:45,2,0.975,ACTIVE,214.87,389.54,59.996,1551969904,"201051344000633","174011545737251",35.90,5.00,0,335.44,402.77,35.4,32.2,0.265,1200575.1,1200575.1,42431,0,0,0,L,1122011218,1,122.23,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969930,264244.00
03/07/2019 09:45,2,6.381,ACTIVE,215.09,362.19,60.001,1551969904,"201051344000955","174011545737251",31.69,12.30,0,333.33,411.18,204.7,195.7,0.941,1222563.1,1222563.1,18482,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969931,264245.00
03/07/2019 09:45,2,1.365,ACTIVE,214.64,394.95,60.006,1551969904,"201051344000648","174011545737251",36.16,1.00,0,332.43,417.79,49.9,46.3,0.393,1213939.9,1213939.9,41934,0,0,0,L,1122011218,1,121.55,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969932,264246.00
03/07/2019 09:45,2,1.629,ACTIVE,214.87,391.04,60.006,1551969904,"201051344000645","174011545737251",35.64,2.00,0,372.11,414.79,58.8,54.8,0.464,1218971.7,1218971.7,41897,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969933,264247.00
03/07/2019 09:45,2,1.471,ACTIVE,214.87,398.56,60.022,1551969904,"201051344000569","174011545737251",36.40,-2.00,0,378.72,418.70,54.3,50.5,0.424,1234846.7,1234846.7,10120,0,0,0,L,1122011218,1,121.55,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969934,264248.00
03/07/2019 09:45,2,1.191,ACTIVE,215.09,390.14,59.996,1551969904,"179051228000119","174011545737251",35.94,-0.50,0,336.94,406.37,43.3,39.8,0.323,22890.9,22890.9,10193,0,0,0,L,46974696,1,122.23,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551969935,264249.00
03/07/2019 10:00,2,7.039,ACTIVE,215.54,364.59,60.028,1551970804,"201051344000579","174011545737251",31.25,11.30,0,330.03,411.18,222.7,213.0,1.030,1233958.3,1233958.3,10568,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970805,264250.00
03/07/2019 10:00,2,1.748,ACTIVE,216.22,401.56,60.012,1551970804,"201051344001025","174011545737251",36.62,6.30,0,378.42,428.01,65.0,60.8,0.499,1217336.1,1217336.1,18488,0,0,0,L,1122011218,1,123.59,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970806,264251.00
03/07/2019 10:00,2,2.426,ACTIVE,216.22,354.97,60.043,1551970804,"201051344001093","174011545737251",23.76,3.70,0,333.33,377.52,58.5,54.5,0.455,1201355.2,1201355.2,18504,0,0,0,L,1122011218,1,123.81,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970807,264252.00
03/07/2019 10:00,2,2.285,ACTIVE,215.32,392.25,60.017,1551970804,"201051344000458","174011545737251",36.20,4.00,0,376.01,430.72,84.1,79.2,0.380,1218126.4,1218126.4,10310,0,0,0,L,1122011218,1,122.46,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970808,264253.00
03/07/2019 10:00,2,6.840,ACTIVE,215.54,359.78,60.033,1551970804,"201051344000890","174011545737251",31.55,16.30,0,332.13,414.49,218.3,208.8,1.003,1215327.9,1215327.9,18440,0,0,0,L,1122011218,1,123.81,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970809,264254.00
03/07/2019 10:00,2,1.076,ACTIVE,215.09,345.66,60.022,1551970804,"201051344000988","174011545737251",23.82,-1.00,0,333.33,357.38,25.9,23.1,0.190,946231.9,946231.9,10676,0,0,0,L,1122011218,1,122.01,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970810,264255.00
03/07/2019 10:00,2,6.719,ACTIVE,216.67,363.39,60.022,1551970804,"201051344000582","174011545737251",31.71,7.70,0,330.03,411.18,215.5,206.1,0.972,1194918.4,1194918.4,18414,0,0,0,L,1122011218,1,124.04,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970811,264256.00
03/07/2019 10:00,2,1.672,ACTIVE,214.41,387.74,60.022,1551970804,"201051344000868","174011545737251",35.17,-1.50,0,367.30,409.98,59.6,55.6,0.468,1203446.3,1203446.3,42353,0,0,0,L,1122011218,1,121.78,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970812,264257.00
03/07/2019 10:00,2,1.746,ACTIVE,215.09,393.15,60.017,1551970804,"201051344000576","174011545737251",35.66,0.00,0,373.91,420.20,63.1,59.0,0.504,1221631.3,1221631.3,14390,0,0,0,L,1122011218,1,122.46,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970813,264258.00
03/07/2019 10:00,2,2.564,ACTIVE,215.32,391.04,60.033,1551970804,"201051344001158","174011545737251",35.92,4.50,0,370.60,413.29,93.2,88.1,0.433,1198444.9,1198444.9,10614,0,0,0,L,1122011218,1,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970813,264259.00
03/07/2019 10:00,2,6.816,ACTIVE,216.22,362.19,60.054,1551970804,"201051344000917","174011545737251",31.47,12.30,0,328.82,412.08,216.9,207.5,1.016,1212622.7,1212622.7,18283,0,0,0,L,1122011218,1,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970814,264260.00
03/07/2019 10:00,2,6.754,ACTIVE,215.77,353.77,60.028,1551970804,"201051344000417","174011545737251",20.57,14.70,0,332.73,385.33,140.8,134.0,0.654,980515.6,980515.6,18520,0,0,0,L,1122011218,1,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970815,264261.00
