ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 10:00,2,6.906,ACTIVE,215.32,363.09,60.017,1551970804,"201051344000685","174011545737251",31.07,11.30,0,330.03,409.98,217.3,207.9,1.034,1217228.8,1217228.8,18494,0,0,0,L,1122011218,1,124.04,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970816,264262.00
03/07/2019 10:00,2,6.832,ACTIVE,216.45,364.29,60.049,1551970804,"201051344000651","174011545737251",31.79,7.00,0,331.23,411.78,219.8,210.3,1.003,1209928.2,1209928.2,18478,0,0,0,L,1122011218,1,124.27,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970817,264263.00
03/07/2019 10:00,2,3.225,ACTIVE,214.19,388.94,60.001,1551970804,"201051344000594","174011545737251",35.54,12.70,0,371.21,413.59,116.0,110.1,0.521,1223428.0,1223428.0,42305,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970818,264264.00
03/07/2019 10:00,2,1.238,ACTIVE,215.32,395.85,60.022,1551970804,"201051344000469","174011545737251",36.34,-3.50,0,335.14,414.19,45.5,42.0,0.345,1203817.5,1203817.5,10601,0,0,0,L,1122011218,1,121.78,123.36,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970819,264265.00
03/07/2019 10:00,2,1.676,ACTIVE,216.45,405.77,60.017,1551970804,"201051344000585","174011545737251",36.94,3.70,0,379.02,428.91,62.8,58.7,0.499,1223128.7,1223128.7,18526,0,0,0,L,1122011218,1,123.59,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970820,264266.00
03/07/2019 10:00,2,3.803,ACTIVE,215.77,390.14,60.006,1551970804,"201051344000853","174011545737251",35.52,2.50,0,373.91,424.71,136.8,130.1,0.628,1225724.1,1225724.1,10195,0,0,0,L,1122011218,1,122.91,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970821,264267.00
03/07/2019 10:00,2,6.865,ACTIVE,215.54,362.49,60.017,1551970804,"201051344001145","174011545737251",31.21,12.00,0,330.63,411.48,217.0,207.6,0.990,1225452.3,1225452.3,18443,0,0,0,L,1122011218,1,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970822,264268.00
03/07/2019 10:00,2,6.861,ACTIVE,216.22,364.29,60.043,1551970804,"201051344000438","174011545737251",31.57,10.70,0,330.03,411.48,219.2,209.6,1.003,1218182.2,1218182.2,18489,0,0,0,L,1122011218,1,124.04,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970823,264269.00
03/07/2019 10:00,2,6.727,ACTIVE,216.00,363.69,60.017,1551970804,"201051344001135","174011545737251",31.93,11.70,0,333.03,415.69,217.4,208.0,0.986,1205326.6,1205326.6,18443,0,0,0,L,1122011218,1,123.81,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970824,264270.00
03/07/2019 10:00,2,2.930,ACTIVE,215.09,394.05,60.028,1551970804,"201051344000983","174011545737251",36.24,2.00,0,375.11,420.80,107.3,101.7,0.513,1223999.5,1223999.5,10201,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970825,264271.00
03/07/2019 10:00,2,2.627,ACTIVE,216.45,391.04,60.017,1551970804,"201051344001203","174011545737251",36.02,8.50,0,375.41,418.39,95.7,90.4,0.442,1213179.6,1213179.6,18485,0,0,0,L,1122011218,1,124.49,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970826,264272.00
03/07/2019 10:00,2,6.771,ACTIVE,215.32,365.19,60.017,1551970804,"201051344001230","174011545737251",31.91,15.50,0,333.03,415.99,218.7,209.2,1.008,1210027.2,1210027.2,18298,0,0,0,L,1122011218,1,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970826,264273.00
03/07/2019 10:00,2,6.732,ACTIVE,215.32,364.29,60.022,1551970804,"201051344000646","174011545737251",31.59,14.30,0,331.23,413.59,215.1,205.7,0.994,1203206.3,1203206.3,18458,0,0,0,L,1122011218,1,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970828,264274.00
03/07/2019 10:00,2,1.490,ACTIVE,214.64,390.74,60.022,1551970804,"201051344000867","174011545737251",35.74,2.50,0,371.21,411.18,53.9,50.1,0.415,1201905.8,1201905.8,42376,0,0,0,L,1122011218,1,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970829,264275.00
03/07/2019 10:00,2,1.098,ACTIVE,215.09,388.94,60.012,1551970804,"201051344000633","174011545737251",35.74,5.00,0,336.04,406.07,39.8,36.5,0.309,1200583.7,1200583.7,42432,0,0,0,L,1122011218,1,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970829,264276.00
03/07/2019 10:00,2,6.828,ACTIVE,215.32,365.49,60.012,1551970804,"201051344000955","174011545737251",31.97,12.70,0,331.83,413.59,220.8,211.2,1.039,1222613.8,1222613.8,18483,0,0,0,L,1122011218,1,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970830,264277.00
03/07/2019 10:00,2,1.506,ACTIVE,214.87,398.26,60.017,1551970804,"201051344000648","174011545737251",36.48,1.00,0,376.62,420.50,55.7,51.8,0.438,1213952.1,1213952.1,41935,0,0,0,L,1122011218,1,121.78,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970831,264278.00
03/07/2019 10:00,2,1.807,ACTIVE,215.32,394.95,60.022,1551970804,"201051344000645","174011545737251",35.82,2.00,0,371.81,419.30,65.5,61.3,0.521,1218986.1,1218986.1,41898,0,0,0,L,1122011218,1,122.46,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970832,264279.00
03/07/2019 10:00,2,1.613,ACTIVE,215.09,401.56,60.012,1551970804,"201051344000569","174011545737251",36.64,-2.00,0,378.12,422.90,60.0,56.0,0.468,1234860.0,1234860.0,10121,0,0,0,L,1122011218,1,122.01,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970833,264280.00
03/07/2019 10:00,2,1.322,ACTIVE,215.32,392.25,60.017,1551970804,"179051228000119","174011545737251",35.94,0.00,0,336.64,408.48,48.0,44.4,0.362,22901.4,22901.4,10194,0,0,0,L,46974696,1,122.46,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551970834,264281.00
03/07/2019 10:15,2,7.408,ACTIVE,216.00,363.09,59.980,1551971704,"201051344000579","174011545737251",31.53,13.30,0,330.03,419.30,236.4,226.3,1.100,1234013.0,1234013.0,10569,0,0,0,L,1122011218,1,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971705,264282.00
03/07/2019 10:15,2,1.930,ACTIVE,216.67,404.87,59.996,1551971704,"201051344001025","174011545737251",36.78,6.70,0,379.62,432.22,72.1,67.7,0.566,1217352.1,1217352.1,18489,0,0,0,L,1122011218,1,124.04,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971706,264283.00
03/07/2019 10:15,2,2.678,ACTIVE,216.90,356.48,59.990,1551971704,"201051344001093","174011545737251",23.56,3.70,0,333.93,383.23,63.9,59.8,0.495,1201369.4,1201369.4,18505,0,0,0,L,1122011218,1,124.27,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971707,264284.00
03/07/2019 10:15,2,2.479,ACTIVE,215.77,395.85,60.001,1551971704,"201051344000458","174011545737251",36.48,4.50,0,378.12,416.59,91.6,86.5,0.411,1218147.0,1218147.0,10311,0,0,0,L,1122011218,1,122.68,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971708,264285.00
03/07/2019 10:15,2,7.338,ACTIVE,216.00,361.89,59.985,1551971704,"201051344000890","174011545737251",31.23,17.50,0,329.43,414.79,231.9,221.9,1.056,1215381.5,1215381.5,18441,0,0,0,L,1122011218,1,124.04,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971709,264286.00
03/07/2019 10:15,2,1.172,ACTIVE,215.54,348.96,59.990,1551971704,"201051344000988","174011545737251",23.84,-1.00,0,332.73,363.39,28.4,25.5,0.225,946237.9,946237.9,10677,0,0,0,L,1122011218,1,122.23,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971710,264287.00
03/07/2019 10:15,2,7.225,ACTIVE,217.13,366.10,59.980,1551971704,"201051344000582","174011545737251",31.39,8.00,0,330.33,418.39,229.7,219.8,1.030,1194971.4,1194971.4,18415,0,0,0,L,1122011218,1,124.27,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971711,264288.00
03/07/2019 10:15,2,1.832,ACTIVE,215.09,390.14,60.022,1551971704,"201051344000868","174011545737251",35.29,-2.00,0,366.10,413.59,65.5,61.3,0.526,1203460.9,1203460.9,42354,0,0,0,L,1122011218,1,122.01,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971712,264289.00
03/07/2019 10:15,2,1.900,ACTIVE,215.32,397.66,59.943,1551971704,"201051344000576","174011545737251",36.00,0.00,0,374.51,423.81,69.3,65.0,0.557,1221646.8,1221646.8,14391,0,0,0,L,1122011218,1,122.23,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971713,264290.00
03/07/2019 10:15,2,2.807,ACTIVE,216.00,391.04,59.996,1551971704,"201051344001158","174011545737251",35.94,6.00,0,373.31,415.99,102.1,96.6,0.473,1198467.8,1198467.8,10615,0,0,0,L,1122011218,1,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971714,264291.00
03/07/2019 10:15,2,7.266,ACTIVE,216.90,363.39,59.990,1551971704,"201051344000917","174011545737251",31.49,14.00,0,329.73,416.89,231.6,221.6,1.078,1212676.1,1212676.1,18284,0,0,0,L,1122011218,1,124.27,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971715,264292.00
03/07/2019 10:15,2,7.180,ACTIVE,216.45,355.28,60.028,1551971704,"201051344000417","174011545737251",20.57,15.00,0,332.43,388.34,149.7,142.6,0.689,980550.1,980550.1,18521,0,0,0,L,1122011218,1,124.04,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971715,264293.00
03/07/2019 10:15,2,7.361,ACTIVE,216.00,364.59,60.001,1551971704,"201051344000685","174011545737251",31.03,11.00,0,329.43,411.48,231.2,221.2,1.092,1217282.3,1217282.3,18495,0,0,0,L,1122011218,1,124.49,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971716,264294.00
03/07/2019 10:15,2,7.367,ACTIVE,217.13,364.59,59.969,1551971704,"201051344000651","174011545737251",31.35,7.30,0,332.73,417.19,233.8,223.8,1.061,1209982.2,1209982.2,18479,0,0,0,L,1122011218,1,124.72,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971717,264295.00
03/07/2019 10:15,2,3.824,ACTIVE,214.64,387.14,60.006,1551971704,"201051344000594","174011545737251",35.15,14.30,0,368.50,419.90,136.1,129.4,0.610,1223457.8,1223457.8,42306,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971718,264296.00
03/07/2019 10:15,2,1.354,ACTIVE,215.77,392.25,60.038,1551971704,"201051344000469","174011545737251",35.92,-3.50,0,335.74,417.19,49.2,45.6,0.384,1203828.4,1203828.4,10602,0,0,0,L,1122011218,1,122.23,123.81,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971719,264297.00
03/07/2019 10:15,2,1.863,ACTIVE,216.90,405.77,60.001,1551971704,"201051344000585","174011545737251",36.76,3.70,0,381.42,433.42,69.4,65.0,0.539,1223144.2,1223144.2,18527,0,0,0,L,1122011218,1,124.04,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971720,264298.00
03/07/2019 10:15,2,4.072,ACTIVE,216.22,394.05,60.001,1551971704,"201051344000853","174011545737251",35.90,3.70,0,371.81,425.91,148.0,140.9,0.676,1225758.0,1225758.0,10196,0,0,0,L,1122011218,1,123.14,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971721,264299.00
03/07/2019 10:15,2,7.307,ACTIVE,216.00,363.39,60.001,1551971704,"201051344001145","174011545737251",31.21,11.70,0,329.73,416.89,230.9,220.9,1.065,1225505.7,1225505.7,18444,0,0,0,L,1122011218,1,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971722,264300.00
03/07/2019 10:15,2,7.355,ACTIVE,216.67,363.69,60.006,1551971704,"201051344000438","174011545737251",31.31,11.70,0,330.03,417.79,233.2,223.1,1.069,1218236.1,1218236.1,18490,0,0,0,L,1122011218,1,124.49,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971723,264301.00
03/07/2019 10:15,2,7.223,ACTIVE,216.67,363.09,59.959,1551971704,"201051344001135","174011545737251",31.69,11.70,0,330.03,416.59,231.7,221.7,1.047,1205380.1,1205380.1,18444,0,0,0,L,1122011218,1,124.27,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971724,264302.00
03/07/2019 10:15,2,3.189,ACTIVE,215.77,394.05,60.001,1551971704,"201051344000983","174011545737251",35.96,3.30,0,374.81,422.60,116.1,110.2,0.548,1224026.0,1224026.0,10202,0,0,0,L,1122011218,1,122.68,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971725,264303.00
03/07/2019 10:15,2,2.869,ACTIVE,216.67,396.15,60.001,1551971704,"201051344001203","174011545737251",36.42,9.00,0,375.41,420.50,106.2,100.6,0.486,1213203.5,1213203.5,18486,0,0,0,L,1122011218,1,124.72,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971726,264304.00
03/07/2019 10:15,2,7.246,ACTIVE,215.77,365.19,59.964,1551971704,"201051344001230","174011545737251",31.71,15.50,0,330.03,416.89,232.7,222.7,1.065,1210081.0,1210081.0,18299,0,0,0,L,1122011218,1,124.04,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971727,264305.00
03/07/2019 10:15,2,7.107,ACTIVE,216.00,366.40,60.017,1551971704,"201051344000646","174011545737251",31.91,14.70,0,329.13,417.49,229.6,219.7,1.047,1203259.3,1203259.3,18459,0,0,0,L,1122011218,1,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971728,264306.00
03/07/2019 10:15,2,1.646,ACTIVE,215.09,391.34,59.996,1551971704,"201051344000867","174011545737251",35.56,2.50,0,371.81,415.09,59.3,55.3,0.468,1201919.0,1201919.0,42377,0,0,0,L,1122011218,1,122.46,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971729,264307.00
03/07/2019 10:15,2,1.225,ACTIVE,215.54,390.74,60.006,1551971704,"201051344000633","174011545737251",35.90,5.00,0,335.74,409.38,44.6,41.2,0.345,1200593.3,1200593.3,42433,0,0,0,L,1122011218,1,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971730,264308.00
03/07/2019 10:15,2,7.346,ACTIVE,215.77,363.69,60.022,1551971704,"201051344000955","174011545737251",31.59,13.30,0,330.33,418.09,234.8,224.8,1.083,1222668.1,1222668.1,18484,0,0,0,L,1122011218,1,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971731,264309.00
03/07/2019 10:15,2,1.648,ACTIVE,215.32,398.86,59.990,1551971704,"201051344000648","174011545737251",36.44,1.00,0,375.11,424.71,60.5,56.4,0.473,1213965.6,1213965.6,41936,0,0,0,L,1122011218,1,121.78,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971732,264310.00
03/07/2019 10:15,2,1.990,ACTIVE,215.77,393.15,60.012,1551971704,"201051344000645","174011545737251",35.40,2.00,0,372.11,422.90,71.5,67.1,0.566,1219002.1,1219002.1,41899,0,0,0,L,1122011218,1,122.68,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971733,264311.00
03/07/2019 10:15,2,1.787,ACTIVE,215.32,400.36,60.001,1551971704,"201051344000569","174011545737251",36.38,-2.00,0,379.02,425.91,65.9,61.7,0.526,1234874.7,1234874.7,10122,0,0,0,L,1122011218,1,122.01,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971734,264312.00
03/07/2019 10:15,2,1.441,ACTIVE,215.77,394.35,59.990,1551971704,"179051228000119","174011545737251",36.16,0.50,0,369.70,414.79,52.9,49.1,0.411,22913.1,22913.1,10195,0,0,0,L,46974696,1,122.46,123.81,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551971735,264313.00
03/07/2019 10:30,2,7.867,ACTIVE,216.22,367.90,60.022,1551972604,"201051344000579","174011545737251",31.01,15.00,0,329.43,422.00,247.1,236.5,1.153,1234070.8,1234070.8,10570,0,0,0,L,1122011218,1,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972605,264314.00
03/07/2019 10:30,2,2.127,ACTIVE,216.90,400.96,60.012,1551972604,"201051344001025","174011545737251",36.26,7.00,0,379.32,433.12,78.2,73.5,0.601,1217369.6,1217369.6,18490,0,0,0,L,1122011218,1,124.04,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972606,264315.00
03/07/2019 10:30,2,2.895,ACTIVE,217.13,359.18,60.028,1551972604,"201051344001093","174011545737251",23.42,3.70,0,335.74,385.93,68.9,64.6,0.548,1201385.0,1201385.0,18506,0,0,0,L,1122011218,1,124.49,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972607,264316.00
03/07/2019 10:30,2,2.668,ACTIVE,216.00,393.45,60.022,1551972604,"201051344000458","174011545737251",36.32,5.00,0,375.71,416.59,97.8,92.5,0.446,1218169.4,1218169.4,10312,0,0,0,L,1122011218,1,122.68,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972608,264317.00
03/07/2019 10:30,2,7.660,ACTIVE,216.00,365.80,60.028,1551972604,"201051344000890","174011545737251",31.11,17.50,0,328.52,415.99,241.1,230.8,1.105,1215438.1,1215438.1,18442,0,0,0,L,1122011218,1,124.27,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972609,264318.00
03/07/2019 10:30,2,1.250,ACTIVE,215.77,348.96,60.012,1551972604,"201051344000988","174011545737251",23.89,-1.00,0,335.44,362.79,30.3,27.3,0.243,946244.6,946244.6,10678,0,0,0,L,1122011218,1,122.46,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972610,264319.00
03/07/2019 10:30,2,7.582,ACTIVE,217.35,366.40,60.028,1551972604,"201051344000582","174011545737251",31.19,9.70,0,329.73,421.70,239.3,229.1,1.065,1195027.6,1195027.6,18416,0,0,0,L,1122011218,1,124.49,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972611,264320.00
03/07/2019 10:30,2,1.992,ACTIVE,215.32,389.84,60.028,1551972604,"201051344000868","174011545737251",35.07,-1.00,0,366.70,416.89,70.7,66.3,0.561,1203476.9,1203476.9,42355,0,0,0,L,1122011218,1,122.23,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972612,264321.00
03/07/2019 10:30,2,2.070,ACTIVE,216.45,396.45,60.012,1551972604,"201051344000576","174011545737251",35.70,0.00,0,374.21,425.91,74.8,70.3,0.601,1221663.7,1221663.7,14392,0,0,0,L,1122011218,1,122.91,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972613,264322.00
03/07/2019 10:30,2,3.078,ACTIVE,216.45,388.64,60.001,1551972604,"201051344001158","174011545737251",35.54,5.50,0,371.81,416.59,110.8,105.0,0.513,1198493.0,1198493.0,10616,0,0,0,L,1122011218,1,122.68,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972614,264323.00
03/07/2019 10:30,2,7.619,ACTIVE,217.13,366.40,60.028,1551972604,"201051344000917","174011545737251",31.39,13.30,0,331.23,421.10,242.1,231.8,1.136,1212732.9,1212732.9,18285,0,0,0,L,1122011218,1,124.27,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972615,264324.00
03/07/2019 10:30,2,7.590,ACTIVE,216.45,356.78,59.990,1551972604,"201051344000417","174011545737251",20.22,15.30,0,332.13,390.14,155.5,148.1,0.725,980586.5,980586.5,18522,0,0,0,L,1122011218,1,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972616,264325.00
03/07/2019 10:30,2,7.650,ACTIVE,216.00,364.29,60.006,1551972604,"201051344000685","174011545737251",31.09,12.30,0,329.43,414.49,240.8,230.5,1.149,1217338.9,1217338.9,18496,0,0,0,L,1122011218,1,124.49,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972617,264326.00
03/07/2019 10:30,2,7.719,ACTIVE,217.35,365.80,59.975,1551972604,"201051344000651","174011545737251",31.21,9.30,0,336.34,421.70,243.9,233.5,1.100,1210039.5,1210039.5,18480,0,0,0,L,1122011218,1,124.94,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972618,264327.00
03/07/2019 10:30,2,4.689,ACTIVE,215.32,382.93,59.996,1551972604,"201051344000594","174011545737251",34.33,15.30,0,360.08,424.41,163.0,155.4,0.747,1223493.1,1223493.1,42307,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972619,264328.00
03/07/2019 10:30,2,1.439,ACTIVE,216.45,397.35,60.043,1551972604,"201051344000469","174011545737251",36.28,-3.00,0,373.61,419.60,52.9,49.2,0.420,1203840.3,1203840.3,10603,0,0,0,L,1122011218,1,122.46,124.04,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972619,264329.00
03/07/2019 10:30,2,2.033,ACTIVE,217.35,405.17,60.006,1551972604,"201051344000585","174011545737251",36.52,3.70,0,379.62,434.93,75.4,70.8,0.601,1223161.2,1223161.2,18528,0,0,0,L,1122011218,1,124.04,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972620,264330.00
03/07/2019 10:30,2,4.461,ACTIVE,216.67,391.64,60.017,1551972604,"201051344000853","174011545737251",35.38,3.70,0,371.21,427.41,159.6,152.1,0.734,1225794.7,1225794.7,10197,0,0,0,L,1122011218,1,123.36,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972621,264331.00
03/07/2019 10:30,2,7.656,ACTIVE,216.22,363.09,60.012,1551972604,"201051344001145","174011545737251",31.05,13.00,0,328.52,419.00,240.6,230.3,1.109,1225562.1,1225562.1,18445,0,0,0,L,1122011218,1,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972622,264332.00
03/07/2019 10:30,2,7.721,ACTIVE,216.90,366.10,59.985,1551972604,"201051344000438","174011545737251",31.03,12.30,0,329.43,420.80,242.5,232.2,1.100,1218293.0,1218293.0,18491,0,0,0,L,1122011218,1,124.72,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972623,264333.00
03/07/2019 10:30,2,7.594,ACTIVE,216.90,364.29,60.017,1551972604,"201051344001135","174011545737251",31.47,12.70,0,331.23,419.30,241.9,231.5,1.083,1205436.7,1205436.7,18445,0,0,0,L,1122011218,1,124.27,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972624,264334.00
03/07/2019 10:30,2,3.459,ACTIVE,216.22,393.45,60.006,1551972604,"201051344000983","174011545737251",35.96,3.30,0,374.51,423.50,125.9,119.6,0.601,1224054.6,1224054.6,10203,0,0,0,L,1122011218,1,122.91,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972625,264335.00
03/07/2019 10:30,2,3.100,ACTIVE,217.13,392.85,60.012,1551972604,"201051344001203","174011545737251",36.06,9.00,0,374.81,421.10,113.1,107.3,0.521,1213229.3,1213229.3,18487,0,0,0,L,1122011218,1,124.72,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972626,264336.00
03/07/2019 10:30,2,7.668,ACTIVE,216.00,361.29,59.959,1551972604,"201051344001230","174011545737251",31.27,17.00,0,328.52,417.19,242.7,232.3,1.096,1210137.9,1210137.9,18300,0,0,0,L,1122011218,1,124.27,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972627,264337.00
03/07/2019 10:30,2,7.518,ACTIVE,216.22,364.89,59.996,1551972604,"201051344000646","174011545737251",31.51,15.30,0,328.82,419.90,239.8,229.5,1.105,1203315.5,1203315.5,18460,0,0,0,L,1122011218,1,124.27,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972628,264338.00
03/07/2019 10:30,2,1.773,ACTIVE,215.77,392.25,60.001,1551972604,"201051344000867","174011545737251",35.54,2.50,0,371.51,416.59,63.9,59.8,0.491,1201933.3,1201933.3,42378,0,0,0,L,1122011218,1,122.68,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972629,264339.00
03/07/2019 10:30,2,1.342,ACTIVE,216.00,390.44,60.006,1551972604,"201051344000633","174011545737251",35.66,5.00,0,337.24,411.18,48.5,44.9,0.376,1200604.1,1200604.1,42434,0,0,0,L,1122011218,1,122.91,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972630,264340.00
03/07/2019 10:30,2,7.691,ACTIVE,216.22,362.49,60.001,1551972604,"201051344000955","174011545737251",31.41,14.70,0,329.43,417.79,244.5,234.1,1.136,1222725.5,1222725.5,18485,0,0,0,L,1122011218,1,123.59,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972631,264341.00
03/07/2019 10:30,2,1.793,ACTIVE,215.77,394.65,60.012,1551972604,"201051344000648","174011545737251",35.82,1.50,0,375.11,425.91,64.9,60.7,0.513,1213980.3,1213980.3,41937,0,0,0,L,1122011218,1,122.23,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972632,264342.00
03/07/2019 10:30,2,2.145,ACTIVE,216.22,397.35,60.017,1551972604,"201051344000645","174011545737251",35.64,2.00,0,371.51,425.91,77.6,72.9,0.614,1219019.6,1219019.6,41900,0,0,0,L,1122011218,1,122.91,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972633,264343.00
03/07/2019 10:30,2,1.928,ACTIVE,216.00,400.66,60.012,1551972604,"201051344000569","174011545737251",36.22,-1.50,0,378.72,428.31,70.8,66.4,0.575,1234890.7,1234890.7,10123,0,0,0,L,1122011218,1,122.23,123.81,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972634,264344.00
03/07/2019 10:30,2,1.566,ACTIVE,216.45,392.85,60.006,1551972604,"179051228000119","174011545737251",35.92,1.00,0,369.40,417.49,57.0,53.1,0.433,22925.8,22925.8,10196,0,0,0,L,46974696,1,122.91,124.27,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551972634,264345.00
03/07/2019 10:45,2,8.186,ACTIVE,216.90,366.10,60.012,1551973504,"201051344000579","174011545737251",30.69,15.00,0,328.82,424.41,254.2,243.5,1.162,1234130.8,1234130.8,10571,0,0,0,L,1122011218,1,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973505,264346.00
03/07/2019 10:45,2,2.311,ACTIVE,217.35,386.83,60.001,1551973504,"201051344001025","174011545737251",35.66,10.30,0,376.62,433.12,83.7,78.8,0.358,1217388.7,1217388.7,18491,0,0,0,L,1122011218,1,124.27,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973506,264347.00
03/07/2019 10:45,2,3.266,ACTIVE,217.35,360.38,60.006,1551973504,"201051344001093","174011545737251",23.30,5.00,0,335.44,392.25,77.2,72.6,0.605,1201401.8,1201401.8,18507,0,0,0,L,1122011218,1,124.49,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973507,264348.00
03/07/2019 10:45,2,2.922,ACTIVE,216.45,389.24,60.006,1551973504,"201051344000458","174011545737251",35.74,6.70,0,372.71,416.59,105.9,100.3,0.491,1218193.4,1218193.4,10313,0,0,0,L,1122011218,1,122.91,123.81,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973508,264349.00
03/07/2019 10:45,2,8.039,ACTIVE,216.45,363.39,60.022,1551973504,"201051344000890","174011545737251",30.63,19.80,0,328.22,421.40,249.3,238.7,1.131,1215496.8,1215496.8,18443,0,0,0,L,1122011218,1,124.49,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973508,264350.00
03/07/2019 10:45,2,1.369,ACTIVE,216.45,349.56,59.969,1551973504,"201051344000988","174011545737251",23.30,0.00,0,335.14,363.99,32.2,29.2,0.256,946251.6,946251.6,10679,0,0,0,L,1122011218,1,122.68,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973509,264351.00
03/07/2019 10:45,2,8.010,ACTIVE,217.80,366.70,60.001,1551973504,"201051344000582","174011545737251",30.59,10.70,0,329.43,423.81,248.1,237.6,1.118,1195085.9,1195085.9,18417,0,0,0,L,1122011218,1,124.72,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973510,264352.00
03/07/2019 10:45,2,2.252,ACTIVE,215.77,383.53,60.006,1551973504,"201051344000868","174011545737251",35.17,0.00,0,365.19,420.80,80.2,75.5,0.354,1203494.3,1203494.3,42356,0,0,0,L,1122011218,1,122.46,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973511,264353.00
03/07/2019 10:45,2,2.264,ACTIVE,216.67,390.14,59.996,1551973504,"201051344000576","174011545737251",35.90,2.50,0,370.60,426.51,82.4,77.6,0.362,1221682.1,1221682.1,14393,0,0,0,L,1122011218,1,123.14,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973512,264354.00
03/07/2019 10:45,2,3.875,ACTIVE,216.67,383.23,60.001,1551973504,"201051344001158","174011545737251",34.75,7.00,0,363.09,416.29,136.4,129.7,0.636,1198521.4,1198521.4,10617,0,0,0,L,1122011218,1,122.91,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973513,264355.00
03/07/2019 10:45,2,8.041,ACTIVE,217.58,366.40,60.006,1551973504,"201051344000917","174011545737251",30.85,15.50,0,331.83,422.60,251.2,240.6,1.167,1212792.0,1212792.0,18286,0,0,0,L,1122011218,1,124.49,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973514,264356.00
03/07/2019 10:45,2,7.945,ACTIVE,216.90,356.78,59.990,1551973504,"201051344000417","174011545737251",19.98,16.70,0,332.43,391.34,160.9,153.3,0.747,980624.1,980624.1,18523,0,0,0,L,1122011218,1,124.27,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973515,264357.00
03/07/2019 10:45,2,8.035,ACTIVE,216.45,364.29,60.001,1551973504,"201051344000685","174011545737251",30.67,14.30,0,329.13,419.90,249.6,239.0,1.184,1217397.5,1217397.5,18497,0,0,0,L,1122011218,1,124.72,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973516,264358.00
03/07/2019 10:45,2,8.016,ACTIVE,217.80,365.80,60.001,1551973504,"201051344000651","174011545737251",31.07,10.70,0,330.63,422.60,252.0,241.3,1.149,1210098.7,1210098.7,18481,0,0,0,L,1122011218,1,125.17,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973517,264359.00
03/07/2019 10:45,2,6.574,ACTIVE,215.32,375.41,59.964,1551973504,"201051344000594","174011545737251",32.96,17.80,0,337.24,426.81,219.6,210.0,0.977,1223538.1,1223538.1,42308,0,0,0,L,1122011218,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973518,264360.00
03/07/2019 10:45,2,1.541,ACTIVE,216.67,395.25,60.001,1551973504,"201051344000469","174011545737251",36.04,-2.50,0,373.01,419.90,56.2,52.3,0.442,1203852.9,1203852.9,10604,0,0,0,L,1122011218,1,122.46,124.27,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973519,264361.00
03/07/2019 10:45,2,2.207,ACTIVE,217.58,395.25,60.022,1551973504,"201051344000585","174011545737251",36.40,6.70,0,375.41,434.93,81.5,76.8,0.358,1223179.5,1223179.5,18529,0,0,0,L,1122011218,1,124.27,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973520,264362.00
03/07/2019 10:45,2,5.342,ACTIVE,216.90,383.23,59.985,1551973504,"201051344000853","174011545737251",34.21,6.00,0,361.59,427.41,184.9,176.6,0.849,1225835.4,1225835.4,10198,0,0,0,L,1122011218,1,123.36,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973521,264363.00
03/07/2019 10:45,2,8.059,ACTIVE,216.45,365.49,60.012,1551973504,"201051344001145","174011545737251",30.53,15.80,0,328.22,420.20,249.2,238.6,1.136,1225620.6,1225620.6,18446,0,0,0,L,1122011218,1,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973522,264364.00
03/07/2019 10:45,2,8.035,ACTIVE,217.35,365.19,59.996,1551973504,"201051344000438","174011545737251",30.81,14.70,0,329.13,422.60,250.7,240.0,1.149,1218351.9,1218351.9,18492,0,0,0,L,1122011218,1,124.94,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973523,264365.00
03/07/2019 10:45,2,7.971,ACTIVE,217.35,365.49,60.022,1551973504,"201051344001135","174011545737251",30.97,14.70,0,329.73,421.40,249.8,239.2,1.127,1205495.4,1205495.4,18446,0,0,0,L,1122011218,1,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973524,264366.00
03/07/2019 10:45,2,4.043,ACTIVE,216.45,390.14,59.990,1551973504,"201051344000983","174011545737251",35.38,4.50,0,367.30,424.11,144.9,137.9,0.689,1224086.3,1224086.3,10204,0,0,0,L,1122011218,1,122.91,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973524,264367.00
03/07/2019 10:45,2,3.568,ACTIVE,217.58,389.24,60.001,1551973504,"201051344001203","174011545737251",35.44,10.30,0,368.80,421.40,128.0,121.6,0.597,1213257.4,1213257.4,18488,0,0,0,L,1122011218,1,125.17,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973525,264368.00
03/07/2019 10:45,2,8.014,ACTIVE,216.45,365.49,59.990,1551973504,"201051344001230","174011545737251",30.95,17.50,0,327.32,417.79,251.1,240.4,1.153,1210196.9,1210196.9,18301,0,0,0,L,1122011218,1,124.49,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973526,264369.00
03/07/2019 10:45,2,7.887,ACTIVE,216.67,364.59,59.996,1551973504,"201051344000646","174011545737251",31.03,16.00,0,327.32,422.00,247.7,237.1,1.149,1203373.6,1203373.6,18461,0,0,0,L,1122011218,1,124.49,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973527,264370.00
03/07/2019 10:45,2,1.977,ACTIVE,216.00,389.84,60.006,1551973504,"201051344000867","174011545737251",35.15,3.30,0,367.60,417.79,70.3,65.9,0.557,1201948.9,1201948.9,42379,0,0,0,L,1122011218,1,122.91,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973528,264371.00
03/07/2019 10:45,2,1.482,ACTIVE,216.45,390.74,60.012,1551973504,"201051344000633","174011545737251",35.58,6.70,0,336.94,410.88,53.4,49.6,0.420,1200615.8,1200615.8,42435,0,0,0,L,1122011218,1,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973529,264372.00
03/07/2019 10:45,2,8.014,ACTIVE,216.45,365.49,59.996,1551973504,"201051344000955","174011545737251",31.01,16.70,0,328.22,417.49,251.6,240.9,1.162,1222784.6,1222784.6,18486,0,0,0,L,1122011218,1,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973530,264373.00
03/07/2019 10:45,2,2.602,ACTIVE,216.22,385.93,59.996,1551973504,"201051344000648","174011545737251",35.52,3.70,0,371.81,427.41,93.5,88.3,0.429,1213997.6,1213997.6,41938,0,0,0,L,1122011218,1,122.23,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973531,264374.00
03/07/2019 10:45,2,2.311,ACTIVE,216.67,388.64,60.006,1551973504,"201051344000645","174011545737251",35.84,4.50,0,371.51,426.51,84.2,79.3,0.371,1219038.5,1219038.5,41901,0,0,0,L,1122011218,1,123.14,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973532,264375.00
03/07/2019 10:45,2,2.062,ACTIVE,216.45,399.76,60.012,1551973504,"201051344000569","174011545737251",36.00,-0.50,0,375.11,428.31,75.3,70.8,0.597,1234907.8,1234907.8,10124,0,0,0,L,1122011218,1,122.46,124.04,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973533,264376.00
03/07/2019 10:45,2,1.738,ACTIVE,216.67,396.75,59.985,1551973504,"179051228000119","174011545737251",35.96,2.00,0,369.40,421.40,63.3,59.2,0.499,22939.7,22939.7,10197,0,0,0,L,46974696,1,122.91,124.27,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551973534,264377.00
03/07/2019 11:00,2,7.764,ACTIVE,217.35,369.40,60.012,1551974404,"201051344000579","174011545737251",32.38,17.00,0,330.93,428.31,254.8,244.0,1.189,1234191.7,1234191.7,10572,0,0,0,L,1122011218,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974406,264378.00
03/07/2019 11:00,2,2.469,ACTIVE,217.35,393.45,59.969,1551974404,"201051344001025","174011545737251",36.40,11.70,0,376.92,415.09,90.7,85.6,0.393,1217409.4,1217409.4,18492,0,0,0,L,1122011218,1,124.27,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974407,264379.00
03/07/2019 11:00,2,3.695,ACTIVE,217.35,350.77,60.017,1551974404,"201051344001093","174011545737251",23.52,7.30,0,336.04,393.15,88.0,83.0,0.389,1201421.4,1201421.4,18508,0,0,0,L,1122011218,1,124.49,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974408,264380.00
03/07/2019 11:00,2,3.209,ACTIVE,216.90,389.84,60.017,1551974404,"201051344000458","174011545737251",35.60,7.00,0,371.51,419.60,115.6,109.6,0.535,1218219.7,1218219.7,10314,0,0,0,L,1122011218,1,123.14,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974409,264381.00
03/07/2019 11:00,2,7.812,ACTIVE,216.45,369.70,60.001,1551974404,"201051344000890","174011545737251",32.18,20.30,0,328.22,423.20,254.4,243.6,1.171,1215557.5,1215557.5,18444,0,0,0,L,1122011218,1,124.27,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974410,264382.00
03/07/2019 11:00,2,1.453,ACTIVE,216.90,351.07,60.012,1551974404,"201051344000988","174011545737251",23.46,0.50,0,335.44,365.19,34.7,31.6,0.270,946259.2,946259.2,10680,0,0,0,L,1122011218,1,122.91,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974411,264383.00
03/07/2019 11:00,2,7.803,ACTIVE,217.35,370.00,60.017,1551974404,"201051344000582","174011545737251",32.16,11.70,0,329.73,426.51,254.3,243.5,1.131,1195146.5,1195146.5,18418,0,0,0,L,1122011218,1,124.72,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974412,264384.00
03/07/2019 11:00,2,2.480,ACTIVE,216.00,384.43,60.012,1551974404,"201051344000868","174011545737251",35.29,3.30,0,368.50,405.77,88.8,83.8,0.393,1203514.1,1203514.1,42357,0,0,0,L,1122011218,1,122.68,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974413,264385.00
03/07/2019 11:00,2,2.580,ACTIVE,216.67,388.34,60.006,1551974404,"201051344000576","174011545737251",35.60,3.70,0,373.01,410.88,93.0,87.8,0.424,1221702.6,1221702.6,14394,0,0,0,L,1122011218,1,122.68,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974414,264386.00
03/07/2019 11:00,2,5.129,ACTIVE,217.13,382.93,60.017,1551974404,"201051344001158","174011545737251",34.19,9.00,0,359.78,422.00,177.4,169.3,0.822,1198559.1,1198559.1,10618,0,0,0,L,1122011218,1,122.91,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974415,264387.00
03/07/2019 11:00,2,7.756,ACTIVE,216.90,371.51,59.996,1551974404,"201051344000917","174011545737251",32.42,15.30,0,330.03,424.11,254.6,243.8,1.184,1212852.8,1212852.8,18287,0,0,0,L,1122011218,1,124.49,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974415,264388.00
03/07/2019 11:00,2,8.213,ACTIVE,216.22,357.08,60.017,1551974404,"201051344000417","174011545737251",20.16,17.80,0,332.13,393.45,167.8,160.0,0.800,980663.4,980663.4,18524,0,0,0,L,1122011218,1,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974416,264389.00
03/07/2019 11:00,2,7.855,ACTIVE,215.77,368.20,60.006,1551974404,"201051344000685","174011545737251",31.99,14.30,0,328.82,420.50,254.3,243.6,1.215,1217458.1,1217458.1,18498,0,0,0,L,1122011218,1,124.72,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974417,264390.00
03/07/2019 11:00,2,7.715,ACTIVE,217.13,372.71,60.006,1551974404,"201051344000651","174011545737251",32.60,11.30,0,332.43,427.41,254.5,243.7,1.153,1210159.6,1210159.6,18482,0,0,0,L,1122011218,1,125.17,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974418,264391.00
03/07/2019 11:00,2,7.713,ACTIVE,215.77,373.31,59.969,1551974404,"201051344000594","174011545737251",32.56,21.00,0,322.21,431.92,253.6,242.8,1.202,1223596.1,1223596.1,42309,0,0,0,L,1122011218,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974419,264392.00
03/07/2019 11:00,2,1.627,ACTIVE,217.13,398.26,60.006,1551974404,"201051344000469","174011545737251",36.28,-2.00,0,374.51,422.90,59.9,55.9,0.473,1203866.3,1203866.3,10605,0,0,0,L,1122011218,1,122.68,124.27,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974420,264393.00
03/07/2019 11:00,2,2.373,ACTIVE,217.13,396.45,60.006,1551974404,"201051344000585","174011545737251",36.54,7.70,0,378.42,417.79,88.0,83.0,0.371,1223199.5,1223199.5,18530,0,0,0,L,1122011218,1,124.27,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974421,264394.00
03/07/2019 11:00,2,6.141,ACTIVE,217.35,384.13,60.001,1551974404,"201051344000853","174011545737251",34.21,7.30,0,355.88,433.72,212.5,203.2,0.986,1225883.0,1225883.0,10199,0,0,0,L,1122011218,1,123.59,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974422,264395.00
03/07/2019 11:00,2,7.861,ACTIVE,216.00,368.20,59.975,1551974404,"201051344001145","174011545737251",31.99,16.00,0,327.92,422.30,254.6,243.8,1.189,1225681.2,1225681.2,18447,0,0,0,L,1122011218,1,124.04,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974423,264396.00
03/07/2019 11:00,2,7.779,ACTIVE,216.67,370.60,60.006,1551974404,"201051344000438","174011545737251",32.28,15.00,0,327.92,423.50,254.2,243.4,1.180,1218412.6,1218412.6,18493,0,0,0,L,1122011218,1,124.72,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974424,264397.00
03/07/2019 11:00,2,7.699,ACTIVE,216.90,371.81,60.006,1551974404,"201051344001135","174011545737251",32.62,15.30,0,328.22,426.81,253.8,243.1,1.140,1205556.0,1205556.0,18447,0,0,0,L,1122011218,1,124.49,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974425,264398.00
03/07/2019 11:00,2,4.754,ACTIVE,216.90,390.74,60.006,1551974404,"201051344000983","174011545737251",35.17,6.00,0,366.40,427.11,169.1,161.3,0.795,1224124.0,1224124.0,10205,0,0,0,L,1122011218,1,123.14,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974426,264399.00
03/07/2019 11:00,2,4.398,ACTIVE,216.90,386.53,60.006,1551974404,"201051344001203","174011545737251",34.95,10.70,0,366.10,424.71,155.7,148.4,0.720,1213291.1,1213291.1,18489,0,0,0,L,1122011218,1,125.17,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974427,264400.00
03/07/2019 11:00,2,7.736,ACTIVE,215.77,371.81,59.996,1551974404,"201051344001230","174011545737251",32.48,18.00,0,327.32,427.71,254.4,243.6,1.176,1210257.6,1210257.6,18302,0,0,0,L,1122011218,1,124.27,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974428,264401.00
03/07/2019 11:00,2,7.814,ACTIVE,216.00,369.70,60.006,1551974404,"201051344000646","174011545737251",32.20,18.00,0,327.92,425.31,254.7,243.9,1.176,1203434.0,1203434.0,18462,0,0,0,L,1122011218,1,124.49,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974429,264402.00
03/07/2019 11:00,2,2.162,ACTIVE,216.22,391.64,60.006,1551974404,"201051344000867","174011545737251",35.17,4.00,0,368.80,422.90,77.0,72.4,0.614,1201966.2,1201966.2,42380,0,0,0,L,1122011218,1,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974430,264403.00
