ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 11:00,2,1.617,ACTIVE,216.67,391.34,59.985,1551974404,"201051344000633","174011545737251",35.52,7.00,0,370.60,416.29,58.2,54.2,0.468,1200628.9,1200628.9,42436,0,0,0,L,1122011218,1,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974431,264404.00
03/07/2019 11:00,2,7.709,ACTIVE,215.77,370.60,60.028,1551974404,"201051344000955","174011545737251",32.58,17.50,0,327.92,426.81,254.2,243.4,1.162,1222845.3,1222845.3,18487,0,0,0,L,1122011218,1,123.81,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974432,264405.00
03/07/2019 11:00,2,2.709,ACTIVE,216.45,391.34,59.990,1551974404,"201051344000648","174011545737251",36.00,5.50,0,363.99,415.99,98.8,93.4,0.446,1214023.0,1214023.0,41939,0,0,0,L,1122011218,1,122.46,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974432,264406.00
03/07/2019 11:00,2,2.416,ACTIVE,216.90,390.74,60.001,1551974404,"201051344000645","174011545737251",36.04,6.30,0,373.61,411.18,88.2,83.2,0.384,1219058.4,1219058.4,41902,0,0,0,L,1122011218,1,123.14,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974433,264407.00
03/07/2019 11:00,2,2.191,ACTIVE,216.67,392.25,60.006,1551974404,"201051344000569","174011545737251",36.18,0.50,0,373.31,432.22,80.2,75.5,0.349,1234926.0,1234926.0,10125,0,0,0,L,1122011218,1,122.46,124.04,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974434,264408.00
03/07/2019 11:00,2,1.861,ACTIVE,216.90,397.96,60.006,1551974404,"179051228000119","174011545737251",36.14,2.50,0,370.60,425.91,68.0,63.7,0.552,22955.1,22955.1,10198,0,0,0,L,46974696,1,123.14,124.49,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551974435,264409.00
03/07/2019 11:15,2,7.689,ACTIVE,217.58,373.91,60.022,1551975304,"201051344000579","174011545737251",32.74,15.80,0,342.35,429.82,254.7,243.9,1.180,1234252.5,1234252.5,10573,0,0,0,L,1122011218,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975305,264410.00
03/07/2019 11:15,2,2.645,ACTIVE,217.58,393.75,60.012,1551975304,"201051344001025","174011545737251",36.20,12.70,0,375.71,415.39,97.0,91.7,0.415,1217431.5,1217431.5,18493,0,0,0,L,1122011218,1,124.49,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975306,264411.00
03/07/2019 11:15,2,4.729,ACTIVE,217.58,353.47,60.028,1551975304,"201051344001093","174011545737251",22.88,8.00,0,334.24,378.42,109.6,103.9,0.486,1201444.2,1201444.2,18509,0,0,0,L,1122011218,1,124.72,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975307,264412.00
03/07/2019 11:15,2,3.566,ACTIVE,217.13,388.34,60.022,1551975304,"201051344000458","174011545737251",35.33,7.30,0,370.90,418.39,127.7,121.3,0.592,1218248.3,1218248.3,10315,0,0,0,L,1122011218,1,123.14,124.04,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975308,264413.00
03/07/2019 11:15,2,7.695,ACTIVE,216.45,373.01,60.033,1551975304,"201051344000890","174011545737251",32.68,20.70,0,334.24,426.81,254.9,244.1,1.162,1215618.2,1215618.2,18445,0,0,0,L,1122011218,1,124.49,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975309,264414.00
03/07/2019 11:15,2,1.531,ACTIVE,216.90,351.07,60.033,1551975304,"201051344000988","174011545737251",23.76,0.50,0,336.04,367.30,36.8,33.6,0.305,946267.3,946267.3,10681,0,0,0,L,1122011218,1,122.91,124.27,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975310,264415.00
03/07/2019 11:15,2,7.693,ACTIVE,218.03,373.61,60.028,1551975304,"201051344000582","174011545737251",32.68,12.70,0,334.84,431.62,254.5,243.7,1.158,1195207.2,1195207.2,18419,0,0,0,L,1122011218,1,124.72,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975311,264416.00
03/07/2019 11:15,2,2.100,ACTIVE,216.22,398.26,60.028,1551975304,"201051344000868","174011545737251",35.86,1.50,0,357.98,428.61,76.3,71.7,0.614,1203532.9,1203532.9,42358,0,0,0,L,1122011218,1,122.46,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975312,264417.00
03/07/2019 11:15,2,2.967,ACTIVE,217.13,391.04,60.017,1551975304,"201051344000576","174011545737251",35.82,4.00,0,371.81,413.29,107.7,102.0,0.486,1221726.4,1221726.4,14395,0,0,0,L,1122011218,1,123.14,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975313,264418.00
03/07/2019 11:15,2,6.447,ACTIVE,217.35,378.12,60.022,1551975304,"201051344001158","174011545737251",33.36,9.00,0,350.47,425.61,218.0,208.5,1.008,1198606.9,1198606.9,10619,0,0,0,L,1122011218,1,122.91,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975314,264419.00
03/07/2019 11:15,2,7.633,ACTIVE,217.80,376.01,60.033,1551975304,"201051344000917","174011545737251",32.86,16.70,0,338.74,427.71,253.8,243.1,1.176,1212913.5,1212913.5,18288,0,0,0,L,1122011218,1,124.72,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975315,264420.00
03/07/2019 11:15,2,8.543,ACTIVE,217.13,358.28,60.038,1551975304,"201051344000417","174011545737251",19.98,18.00,0,332.13,395.55,172.8,164.8,0.809,980703.9,980703.9,18525,0,0,0,L,1122011218,1,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975316,264421.00
03/07/2019 11:15,2,7.740,ACTIVE,216.45,372.11,59.996,1551975304,"201051344000685","174011545737251",32.50,14.70,0,332.73,423.50,254.3,243.5,1.220,1217518.9,1217518.9,18499,0,0,0,L,1122011218,1,124.72,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975316,264422.00
03/07/2019 11:15,2,7.594,ACTIVE,218.03,377.52,59.990,1551975304,"201051344000651","174011545737251",33.10,12.00,0,342.65,431.92,254.2,243.5,1.149,1210220.3,1210220.3,18483,0,0,0,L,1122011218,1,125.40,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975317,264423.00
03/07/2019 11:15,2,7.645,ACTIVE,215.77,372.11,60.028,1551975304,"201051344000594","174011545737251",32.92,20.30,0,336.64,433.12,253.9,243.1,1.158,1223656.5,1223656.5,42310,0,0,0,L,1122011218,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975318,264424.00
03/07/2019 11:15,2,1.719,ACTIVE,217.35,400.66,60.028,1551975304,"201051344000469","174011545737251",36.50,-2.00,0,373.31,425.61,63.6,59.5,0.495,1203880.5,1203880.5,10606,0,0,0,L,1122011218,1,122.68,124.49,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975319,264425.00
03/07/2019 11:15,2,2.531,ACTIVE,217.80,398.26,60.033,1551975304,"201051344000585","174011545737251",36.66,8.50,0,377.82,419.30,94.0,88.8,0.407,1223220.9,1223220.9,18531,0,0,0,L,1122011218,1,124.49,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975320,264426.00
03/07/2019 11:15,2,7.246,ACTIVE,217.58,383.83,60.054,1551975304,"201051344000853","174011545737251",33.66,7.70,0,345.36,437.33,246.8,236.2,1.131,1225937.6,1225937.6,10200,0,0,0,L,1122011218,1,123.59,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975321,264427.00
03/07/2019 11:15,2,7.744,ACTIVE,216.67,370.60,60.033,1551975304,"201051344001145","174011545737251",32.50,16.00,0,332.73,425.01,254.4,243.6,1.162,1225741.9,1225741.9,18448,0,0,0,L,1122011218,1,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975322,264428.00
03/07/2019 11:15,2,7.666,ACTIVE,217.35,373.91,60.028,1551975304,"201051344000438","174011545737251",32.78,15.50,0,336.04,428.61,254.1,243.3,1.184,1218473.3,1218473.3,18494,0,0,0,L,1122011218,1,124.72,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975323,264429.00
03/07/2019 11:15,2,7.582,ACTIVE,217.58,375.11,60.028,1551975304,"201051344001135","174011545737251",33.18,17.00,0,339.04,429.82,254.4,243.6,1.140,1205616.7,1205616.7,18448,0,0,0,L,1122011218,1,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975324,264430.00
03/07/2019 11:15,2,5.789,ACTIVE,217.13,385.93,60.033,1551975304,"201051344000983","174011545737251",34.35,7.00,0,359.78,430.72,201.6,192.6,0.941,1224167.9,1224167.9,10206,0,0,0,L,1122011218,1,123.14,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975325,264431.00
03/07/2019 11:15,2,5.838,ACTIVE,217.80,384.43,60.043,1551975304,"201051344001203","174011545737251",34.33,11.70,0,360.38,427.71,202.7,193.7,0.941,1213333.6,1213333.6,18490,0,0,0,L,1122011218,1,125.17,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975326,264432.00
03/07/2019 11:15,2,7.631,ACTIVE,216.45,376.92,60.038,1551975304,"201051344001230","174011545737251",32.90,19.30,0,338.14,428.91,253.9,243.1,1.131,1210318.3,1210318.3,18303,0,0,0,L,1122011218,1,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975327,264433.00
03/07/2019 11:15,2,7.619,ACTIVE,216.67,375.71,60.028,1551975304,"201051344000646","174011545737251",33.00,18.30,0,336.34,428.91,254.2,243.4,1.171,1203494.7,1203494.7,18463,0,0,0,L,1122011218,1,124.49,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975328,264434.00
03/07/2019 11:15,2,2.348,ACTIVE,216.22,387.14,60.033,1551975304,"201051344000867","174011545737251",35.58,6.70,0,369.10,423.50,84.6,79.7,0.367,1201985.2,1201985.2,42381,0,0,0,L,1122011218,1,122.91,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975329,264435.00
03/07/2019 11:15,2,1.807,ACTIVE,216.45,395.25,60.028,1551975304,"201051344000633","174011545737251",35.70,7.30,0,373.31,418.70,65.3,61.1,0.539,1200643.2,1200643.2,42437,0,0,0,L,1122011218,1,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975329,264436.00
03/07/2019 11:15,2,7.600,ACTIVE,216.67,376.31,59.996,1551975304,"201051344000955","174011545737251",33.08,17.80,0,338.44,429.52,254.0,243.3,1.176,1222906.0,1222906.0,18488,0,0,0,L,1122011218,1,124.04,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975330,264437.00
03/07/2019 11:15,2,3.301,ACTIVE,216.67,391.04,60.059,1551975304,"201051344000648","174011545737251",35.64,5.50,0,370.60,415.39,119.4,113.4,0.544,1214047.6,1214047.6,41940,0,0,0,L,1122011218,1,122.46,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975331,264438.00
03/07/2019 11:15,2,2.973,ACTIVE,217.13,391.04,60.059,1551975304,"201051344000645","174011545737251",35.80,6.00,0,373.31,414.19,107.9,102.2,0.468,1219080.8,1219080.8,41903,0,0,0,L,1122011218,1,123.36,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975332,264439.00
03/07/2019 11:15,2,2.357,ACTIVE,216.90,395.25,59.996,1551975304,"201051344000569","174011545737251",36.42,3.00,0,376.92,414.19,87.1,82.2,0.380,1234945.5,1234945.5,10126,0,0,0,L,1122011218,1,122.68,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975333,264440.00
03/07/2019 11:15,2,2.002,ACTIVE,217.13,398.26,60.022,1551975304,"179051228000119","174011545737251",36.26,3.00,0,370.30,430.12,73.5,69.0,0.588,22971.6,22971.6,10199,0,0,0,L,46974696,1,123.14,124.49,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551975334,264441.00
03/07/2019 11:30,2,7.559,ACTIVE,218.26,376.92,60.028,1551976204,"201051344000579","174011545737251",33.18,15.80,0,346.26,434.02,253.6,242.8,1.180,1234313.3,1234313.3,10574,0,0,0,L,1122011218,1,123.59,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976206,264442.00
03/07/2019 11:30,2,2.889,ACTIVE,217.80,391.64,60.022,1551976204,"201051344001025","174011545737251",35.98,13.00,0,376.01,417.49,105.3,99.8,0.464,1217455.4,1217455.4,18494,0,0,0,L,1122011218,1,124.72,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976206,264443.00
03/07/2019 11:30,2,6.217,ACTIVE,217.80,357.08,60.022,1551976204,"201051344001093","174011545737251",22.40,7.70,0,336.64,390.14,140.9,134.1,0.628,1201473.9,1201473.9,18510,0,0,0,L,1122011218,1,124.94,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976207,264444.00
03/07/2019 11:30,2,3.959,ACTIVE,217.80,387.14,60.043,1551976204,"201051344000458","174011545737251",35.17,7.30,0,370.60,423.81,141.1,134.2,0.654,1218280.2,1218280.2,10316,0,0,0,L,1122011218,1,123.59,124.27,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976208,264445.00
03/07/2019 11:30,2,7.598,ACTIVE,216.67,376.01,60.043,1551976204,"201051344000890","174011545737251",33.14,20.30,0,340.25,430.72,255.0,244.2,1.149,1215679.0,1215679.0,18446,0,0,0,L,1122011218,1,124.49,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976209,264446.00
03/07/2019 11:30,2,1.645,ACTIVE,217.80,353.77,60.028,1551976204,"201051344000988","174011545737251",23.74,0.50,0,334.84,372.41,39.5,36.2,0.309,946276.1,946276.1,10682,0,0,0,L,1122011218,1,123.36,124.49,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976210,264447.00
03/07/2019 11:30,2,7.584,ACTIVE,218.03,377.82,60.022,1551976204,"201051344000582","174011545737251",33.20,12.00,0,345.06,435.23,254.8,244.0,1.162,1195268.0,1195268.0,18420,0,0,0,L,1122011218,1,124.94,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976211,264448.00
03/07/2019 11:30,2,2.219,ACTIVE,216.90,391.04,60.017,1551976204,"201051344000868","174011545737251",36.04,2.50,0,373.91,431.02,81.2,76.5,0.354,1203551.4,1203551.4,42359,0,0,0,L,1122011218,1,122.91,124.27,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976212,264449.00
03/07/2019 11:30,2,3.330,ACTIVE,218.03,392.25,60.033,1551976204,"201051344000576","174011545737251",35.74,5.50,0,373.91,419.60,120.6,114.5,0.544,1221753.2,1221753.2,14396,0,0,0,L,1122011218,1,123.81,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976213,264450.00
03/07/2019 11:30,2,7.047,ACTIVE,218.26,378.12,60.017,1551976204,"201051344001158","174011545737251",32.94,10.00,0,347.16,432.82,234.8,224.7,1.078,1198660.6,1198660.6,10620,0,0,0,L,1122011218,1,123.36,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976214,264451.00
03/07/2019 11:30,2,7.549,ACTIVE,217.80,377.82,60.012,1551976204,"201051344000917","174011545737251",33.26,15.80,0,346.26,434.63,253.9,243.1,1.184,1212974.3,1212974.3,18289,0,0,0,L,1122011218,1,124.72,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976215,264452.00
03/07/2019 11:30,2,8.643,ACTIVE,217.13,358.88,60.070,1551976204,"201051344000417","174011545737251",20.30,18.00,0,331.83,400.96,177.8,169.6,0.826,980745.6,980745.6,18526,0,0,0,L,1122011218,1,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976216,264453.00
03/07/2019 11:30,2,7.623,ACTIVE,216.67,375.11,60.022,1551976204,"201051344000685","174011545737251",32.98,15.00,0,338.74,428.61,254.4,243.6,1.193,1217579.7,1217579.7,18500,0,0,0,L,1122011218,1,124.94,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976217,264454.00
03/07/2019 11:30,2,7.482,ACTIVE,218.26,379.92,60.012,1551976204,"201051344000651","174011545737251",33.52,11.70,0,348.66,434.93,253.5,242.8,1.145,1210281.1,1210281.1,18484,0,0,0,L,1122011218,1,125.40,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976218,264455.00
03/07/2019 11:30,2,7.508,ACTIVE,216.45,376.31,60.033,1551976204,"201051344000594","174011545737251",33.38,21.00,0,340.85,435.83,252.9,242.1,1.140,1223716.7,1223716.7,42311,0,0,0,L,1122011218,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976219,264456.00
03/07/2019 11:30,2,1.875,ACTIVE,218.26,401.26,60.012,1551976204,"201051344000469","174011545737251",36.30,-2.00,0,372.11,431.02,68.9,64.6,0.561,1203896.0,1203896.0,10607,0,0,0,L,1122011218,1,123.14,124.94,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976220,264457.00
03/07/2019 11:30,2,2.773,ACTIVE,218.03,396.75,60.012,1551976204,"201051344000585","174011545737251",36.38,8.00,0,375.11,421.40,101.9,96.4,0.460,1223244.0,1223244.0,18532,0,0,0,L,1122011218,1,124.49,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976221,264458.00
03/07/2019 11:30,2,7.260,ACTIVE,218.71,386.83,60.054,1551976204,"201051344000853","174011545737251",34.47,11.00,0,348.06,441.54,252.5,241.8,1.140,1225998.1,1225998.1,10201,0,0,0,L,1122011218,1,124.04,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976222,264459.00
03/07/2019 11:30,2,7.607,ACTIVE,216.67,374.81,60.012,1551976204,"201051344001145","174011545737251",32.98,16.00,0,338.44,431.32,254.2,243.4,1.167,1225802.8,1225802.8,18449,0,0,0,L,1122011218,1,124.49,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976223,264460.00
03/07/2019 11:30,2,7.582,ACTIVE,217.58,377.22,60.012,1551976204,"201051344000438","174011545737251",33.20,15.80,0,342.65,434.02,254.9,244.1,1.162,1218534.1,1218534.1,18495,0,0,0,L,1122011218,1,124.94,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976223,264461.00
03/07/2019 11:30,2,7.461,ACTIVE,217.80,382.03,60.012,1551976204,"201051344001135","174011545737251",33.72,16.30,0,346.56,437.93,254.4,243.7,1.162,1205677.5,1205677.5,18449,0,0,0,L,1122011218,1,124.94,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976224,264462.00
03/07/2019 11:30,2,6.830,ACTIVE,218.03,383.53,60.006,1551976204,"201051344000983","174011545737251",33.77,7.30,0,355.28,436.43,233.5,223.4,1.092,1224220.8,1224220.8,10207,0,0,0,L,1122011218,1,123.59,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976225,264463.00
03/07/2019 11:30,2,7.299,ACTIVE,218.26,380.52,60.012,1551976204,"201051344001203","174011545737251",33.32,12.70,0,350.17,435.53,246.3,235.8,1.167,1213387.0,1213387.0,18491,0,0,0,L,1122011218,1,125.62,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976226,264464.00
03/07/2019 11:30,2,7.562,ACTIVE,216.67,378.12,60.017,1551976204,"201051344001230","174011545737251",33.30,18.70,0,342.05,431.62,254.9,244.1,1.171,1210379.1,1210379.1,18304,0,0,0,L,1122011218,1,124.49,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976227,264465.00
03/07/2019 11:30,2,7.520,ACTIVE,217.13,379.92,60.006,1551976204,"201051344000646","174011545737251",33.50,17.00,0,342.95,433.72,254.8,244.0,1.189,1203555.5,1203555.5,18464,0,0,0,L,1122011218,1,124.94,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976228,264466.00
03/07/2019 11:30,2,2.582,ACTIVE,217.35,385.63,60.038,1551976204,"201051344000867","174011545737251",35.38,7.00,0,372.41,410.88,92.6,87.4,0.407,1202006.1,1202006.1,42382,0,0,0,L,1122011218,1,123.36,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976229,264467.00
03/07/2019 11:30,2,2.004,ACTIVE,217.58,394.95,60.017,1551976204,"201051344000633","174011545737251",35.70,7.70,0,372.71,424.41,72.4,67.9,0.588,1200659.3,1200659.3,42438,0,0,0,L,1122011218,1,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976230,264468.00
03/07/2019 11:30,2,7.486,ACTIVE,216.90,378.12,60.006,1551976204,"201051344000955","174011545737251",33.58,17.50,0,344.15,433.12,254.0,243.2,1.180,1222966.8,1222966.8,18489,0,0,0,L,1122011218,1,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976231,264469.00
03/07/2019 11:30,2,5.969,ACTIVE,217.58,381.73,59.980,1551976204,"201051344000648","174011545737251",33.85,7.00,0,357.98,428.91,204.7,195.6,0.928,1214086.2,1214086.2,41941,0,0,0,L,1122011218,1,122.91,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976232,264470.00
03/07/2019 11:30,2,4.605,ACTIVE,217.80,386.53,60.028,1551976204,"201051344000645","174011545737251",34.89,6.70,0,368.50,425.61,162.5,154.9,0.734,1219111.6,1219111.6,41904,0,0,0,L,1122011218,1,123.59,124.49,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976233,264471.00
03/07/2019 11:30,2,2.570,ACTIVE,217.80,395.55,60.022,1551976204,"201051344000569","174011545737251",36.42,3.30,0,377.82,416.59,94.7,89.5,0.424,1234967.1,1234967.1,10127,0,0,0,L,1122011218,1,123.14,124.49,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976234,264472.00
03/07/2019 11:30,2,2.150,ACTIVE,218.03,401.26,60.001,1551976204,"179051228000119","174011545737251",36.04,3.30,0,367.90,433.12,78.5,73.8,0.636,22989.5,22989.5,10200,0,0,0,L,46974696,1,123.59,124.94,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551976235,264473.00
03/07/2019 11:45,2,7.529,ACTIVE,218.71,378.42,60.038,1551977104,"201051344000579","174011545737251",33.28,16.70,0,345.96,434.93,253.4,242.7,1.198,1234374.0,1234374.0,10575,0,0,0,L,1122011218,1,124.04,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977105,264474.00
03/07/2019 11:45,2,3.172,ACTIVE,218.03,392.25,60.033,1551977104,"201051344001025","174011545737251",35.92,13.30,0,376.01,419.90,115.3,109.4,0.499,1217481.5,1217481.5,18495,0,0,0,L,1122011218,1,124.72,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977106,264475.00
03/07/2019 11:45,2,7.400,ACTIVE,218.26,361.29,60.033,1551977104,"201051344001093","174011545737251",21.81,9.30,0,336.94,397.35,163.6,155.9,0.725,1201510.3,1201510.3,18511,0,0,0,L,1122011218,1,124.94,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977107,264476.00
03/07/2019 11:45,2,4.340,ACTIVE,218.71,388.34,60.033,1551977104,"201051344000458","174011545737251",35.01,8.50,0,366.10,424.71,153.8,146.6,0.716,1218315.3,1218315.3,10317,0,0,0,L,1122011218,1,124.27,124.72,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977108,264477.00
03/07/2019 11:45,2,7.578,ACTIVE,217.13,378.12,60.049,1551977104,"201051344000890","174011545737251",33.18,20.00,0,344.76,432.22,254.1,243.3,1.176,1215739.8,1215739.8,18447,0,0,0,L,1122011218,1,124.72,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977109,264478.00
03/07/2019 11:45,2,1.734,ACTIVE,218.48,353.77,60.038,1551977104,"201051344000988","174011545737251",23.38,0.50,0,336.34,374.81,41.1,37.8,0.327,946285.3,946285.3,10683,0,0,0,L,1122011218,1,123.81,124.49,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977109,264479.00
03/07/2019 11:45,2,7.584,ACTIVE,218.48,380.22,60.033,1551977104,"201051344000582","174011545737251",33.20,12.70,0,346.86,436.73,254.8,244.0,1.136,1195328.8,1195328.8,18421,0,0,0,L,1122011218,1,125.17,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977110,264480.00
03/07/2019 11:45,2,2.416,ACTIVE,217.58,392.55,60.033,1551977104,"201051344000868","174011545737251",36.08,3.70,0,376.62,413.89,88.1,83.1,0.389,1203571.5,1203571.5,42360,0,0,0,L,1122011218,1,123.59,124.49,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977111,264481.00
03/07/2019 11:45,2,3.645,ACTIVE,218.71,392.25,60.017,1551977104,"201051344000576","174011545737251",35.74,4.50,0,370.60,423.50,131.8,125.3,0.597,1221783.1,1221783.1,14397,0,0,0,L,1122011218,1,124.27,124.49,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977112,264482.00
03/07/2019 11:45,2,7.568,ACTIVE,218.93,376.92,60.033,1551977104,"201051344001158","174011545737251",32.98,11.30,0,339.34,433.12,252.4,241.7,1.158,1198718.9,1198718.9,10621,0,0,0,L,1122011218,1,124.04,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977113,264483.00
03/07/2019 11:45,2,7.572,ACTIVE,218.26,379.02,60.022,1551977104,"201051344000917","174011545737251",33.26,15.80,0,347.76,435.23,254.9,244.1,1.184,1213035.1,1213035.1,18290,0,0,0,L,1122011218,1,124.94,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977114,264484.00
03/07/2019 11:45,2,8.887,ACTIVE,217.35,361.29,60.070,1551977104,"201051344000417","174011545737251",20.08,17.80,0,332.13,402.16,180.8,172.6,0.840,980788.4,980788.4,18527,0,0,0,L,1122011218,1,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977115,264485.00
03/07/2019 11:45,2,7.588,ACTIVE,216.90,377.22,60.038,1551977104,"201051344000685","174011545737251",33.04,14.70,0,343.55,430.12,253.9,243.1,1.215,1217640.5,1217640.5,18501,0,0,0,L,1122011218,1,124.94,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977116,264486.00
03/07/2019 11:45,2,7.504,ACTIVE,218.48,379.92,60.033,1551977104,"201051344000651","174011545737251",33.50,11.70,0,348.96,437.63,253.6,242.8,1.180,1210341.8,1210341.8,18485,0,0,0,L,1122011218,1,125.62,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977117,264487.00
03/07/2019 11:45,2,7.232,ACTIVE,217.13,379.92,60.028,1551977104,"201051344000594","174011545737251",33.70,19.50,0,339.34,436.43,246.7,236.2,1.118,1223775.9,1223775.9,42312,0,0,0,L,1122011218,1,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977118,264488.00
03/07/2019 11:45,2,2.004,ACTIVE,218.48,403.07,60.028,1551977104,"201051344000469","174011545737251",36.30,-2.00,0,373.01,434.63,73.8,69.4,0.601,1203912.7,1203912.7,10608,0,0,0,L,1122011218,1,123.36,124.94,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977119,264489.00
03/07/2019 11:45,2,3.037,ACTIVE,218.71,396.75,60.033,1551977104,"201051344000585","174011545737251",36.30,7.70,0,375.71,422.30,111.4,105.6,0.495,1223269.1,1223269.1,18533,0,0,0,L,1122011218,1,124.72,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977120,264490.00
03/07/2019 11:45,2,7.314,ACTIVE,219.16,387.44,60.038,1551977104,"201051344000853","174011545737251",34.43,12.00,0,355.88,443.04,255.0,244.2,1.153,1226058.8,1226058.8,10202,0,0,0,L,1122011218,1,124.72,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977121,264491.00
03/07/2019 11:45,2,7.607,ACTIVE,217.13,376.01,60.038,1551977104,"201051344001145","174011545737251",33.04,16.00,0,343.25,431.92,253.9,243.2,1.162,1225863.5,1225863.5,18450,0,0,0,L,1122011218,1,124.49,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977122,264492.00
03/07/2019 11:45,2,7.559,ACTIVE,217.80,377.82,60.022,1551977104,"201051344000438","174011545737251",33.24,15.80,0,348.36,435.23,254.0,243.3,1.149,1218594.9,1218594.9,18496,0,0,0,L,1122011218,1,125.17,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977122,264493.00
03/07/2019 11:45,2,7.477,ACTIVE,218.03,382.33,60.043,1551977104,"201051344001135","174011545737251",33.66,15.50,0,353.17,437.33,254.8,244.0,1.153,1205738.3,1205738.3,18450,0,0,0,L,1122011218,1,124.94,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977123,264494.00
03/07/2019 11:45,2,7.221,ACTIVE,218.48,381.42,60.033,1551977104,"201051344000983","174011545737251",33.22,7.30,0,350.47,436.13,242.9,232.6,1.114,1224277.7,1224277.7,10208,0,0,0,L,1122011218,1,124.04,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977124,264495.00
03/07/2019 11:45,2,7.420,ACTIVE,218.26,381.42,60.038,1551977104,"201051344001203","174011545737251",33.87,14.70,0,348.06,440.04,254.3,243.5,1.207,1213447.5,1213447.5,18492,0,0,0,L,1122011218,1,125.40,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977125,264496.00
03/07/2019 11:45,2,7.549,ACTIVE,216.90,378.72,60.033,1551977104,"201051344001230","174011545737251",33.34,19.00,0,346.26,434.02,254.3,243.5,1.158,1210439.9,1210439.9,18305,0,0,0,L,1122011218,1,124.49,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977126,264497.00
03/07/2019 11:45,2,7.500,ACTIVE,217.13,378.72,60.043,1551977104,"201051344000646","174011545737251",33.50,16.00,0,345.96,435.83,254.1,243.3,1.180,1203616.3,1203616.3,18465,0,0,0,L,1122011218,1,124.94,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977127,264498.00
03/07/2019 11:45,2,3.105,ACTIVE,217.80,389.54,60.033,1551977104,"201051344000867","174011545737251",35.70,7.70,0,373.61,416.29,112.2,106.4,0.495,1202029.6,1202029.6,42383,0,0,0,L,1122011218,1,124.04,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977128,264499.00
03/07/2019 11:45,2,2.178,ACTIVE,217.80,398.56,60.038,1551977104,"201051344000633","174011545737251",35.88,7.30,0,373.61,430.12,79.3,74.6,0.650,1200677.1,1200677.1,42439,0,0,0,L,1122011218,1,124.04,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977129,264500.00
03/07/2019 11:45,2,7.477,ACTIVE,217.35,380.82,60.022,1551977104,"201051344000955","174011545737251",33.52,17.50,0,346.56,435.23,253.4,242.7,1.171,1223027.5,1223027.5,18490,0,0,0,L,1122011218,1,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977130,264501.00
03/07/2019 11:45,2,6.547,ACTIVE,218.03,380.82,60.028,1551977104,"201051344000648","174011545737251",33.60,9.00,0,347.16,431.32,222.6,213.0,1.008,1214137.3,1214137.3,41942,0,0,0,L,1122011218,1,123.36,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977131,264502.00
03/07/2019 11:45,2,7.512,ACTIVE,218.26,378.42,60.028,1551977104,"201051344000645","174011545737251",33.50,9.70,0,345.36,436.73,254.6,243.8,1.136,1219162.1,1219162.1,41905,0,0,0,L,1122011218,1,124.04,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977132,264503.00
03/07/2019 11:45,2,2.771,ACTIVE,218.26,395.25,60.038,1551977104,"201051344000569","174011545737251",36.30,3.70,0,379.02,417.49,101.9,96.4,0.460,1234990.2,1234990.2,10128,0,0,0,L,1122011218,1,123.36,124.49,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977133,264504.00
03/07/2019 11:45,2,2.340,ACTIVE,218.48,394.35,60.059,1551977104,"179051228000119","174011545737251",36.52,6.70,0,370.30,433.12,86.7,81.8,0.384,23008.8,23008.8,10201,0,0,0,L,46974696,1,124.04,124.94,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551977134,264505.00
03/07/2019 12:00,2,7.443,ACTIVE,219.61,381.42,60.043,1551978004,"201051344000579","174011545737251",33.48,15.80,0,340.85,434.63,252.0,241.3,1.167,1234434.6,1234434.6,10576,0,0,0,L,1122011218,1,124.49,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978006,264506.00
03/07/2019 12:00,2,3.625,ACTIVE,218.26,392.25,60.038,1551978004,"201051344001025","174011545737251",35.74,14.00,0,372.71,421.40,131.2,124.7,0.566,1217511.2,1217511.2,18496,0,0,0,L,1122011218,1,124.94,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978007,264507.00
03/07/2019 12:00,2,8.408,ACTIVE,218.48,363.09,60.033,1551978004,"201051344001093","174011545737251",21.23,10.00,0,337.24,403.07,180.8,172.5,0.804,1201551.7,1201551.7,18512,0,0,0,L,1122011218,1,125.17,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978007,264508.00
03/07/2019 12:00,2,4.744,ACTIVE,219.16,388.34,60.028,1551978004,"201051344000458","174011545737251",34.77,9.00,0,363.69,426.81,167.0,159.3,0.769,1218353.4,1218353.4,10318,0,0,0,L,1122011218,1,124.49,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978008,264509.00
03/07/2019 12:00,2,7.520,ACTIVE,217.13,379.62,60.043,1551978004,"201051344000890","174011545737251",33.46,19.80,0,346.26,434.63,254.2,243.4,1.189,1215800.6,1215800.6,18448,0,0,0,L,1122011218,1,124.72,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978009,264510.00
03/07/2019 12:00,2,1.791,ACTIVE,219.16,356.18,60.038,1551978004,"201051344000988","174011545737251",23.72,0.50,0,336.34,375.41,43.0,39.5,0.340,946295.0,946295.0,10684,0,0,0,L,1122011218,1,124.04,124.94,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978010,264511.00
03/07/2019 12:00,2,7.482,ACTIVE,218.71,380.82,60.038,1551978004,"201051344000582","174011545737251",33.50,11.70,0,344.76,437.63,253.7,243.0,1.140,1195389.6,1195389.6,18422,0,0,0,L,1122011218,1,125.40,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978011,264512.00
03/07/2019 12:00,2,2.693,ACTIVE,218.26,394.65,60.033,1551978004,"201051344000868","174011545737251",36.34,3.70,0,374.51,417.79,99.2,93.9,0.438,1203593.6,1203593.6,42361,0,0,0,L,1122011218,1,123.81,124.49,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978012,264513.00
03/07/2019 12:00,2,6.328,ACTIVE,219.39,386.23,60.054,1551978004,"201051344000576","174011545737251",34.29,6.00,0,355.88,436.73,220.0,210.4,1.016,1221826.4,1221826.4,14398,0,0,0,L,1122011218,1,124.72,124.72,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978013,264514.00
03/07/2019 12:00,2,7.422,ACTIVE,219.61,379.32,59.996,1551978004,"201051344001158","174011545737251",33.62,12.00,0,341.45,437.03,252.8,242.1,1.136,1198779.5,1198779.5,10622,0,0,0,L,1122011218,1,124.49,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978014,264515.00
03/07/2019 12:00,2,7.521,ACTIVE,218.48,378.42,60.049,1551978004,"201051344000917","174011545737251",33.50,16.00,0,344.76,436.43,254.8,244.0,1.153,1213095.9,1213095.9,18291,0,0,0,L,1122011218,1,125.17,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978015,264516.00
03/07/2019 12:00,2,9.129,ACTIVE,217.58,362.49,60.028,1551978004,"201051344000417","174011545737251",19.90,17.80,0,337.24,403.97,184.0,175.7,0.831,980831.8,980831.8,18528,0,0,0,L,1122011218,1,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978016,264517.00
03/07/2019 12:00,2,7.545,ACTIVE,216.90,378.42,60.033,1551978004,"201051344000685","174011545737251",33.28,15.00,0,344.45,432.82,253.9,243.1,1.202,1217701.4,1217701.4,18502,0,0,0,L,1122011218,1,125.17,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978017,264518.00
03/07/2019 12:00,2,7.457,ACTIVE,218.71,382.33,60.049,1551978004,"201051344000651","174011545737251",33.73,12.00,0,345.96,437.03,254.4,243.6,1.167,1210402.5,1210402.5,18486,0,0,0,L,1122011218,1,125.85,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978018,264519.00
03/07/2019 12:00,2,7.225,ACTIVE,217.58,378.42,60.070,1551978004,"201051344000594","174011545737251",33.89,19.50,0,342.95,437.03,246.7,236.1,1.114,1223834.6,1223834.6,42313,0,0,0,L,1122011218,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978019,264520.00
03/07/2019 12:00,2,2.297,ACTIVE,219.61,396.75,60.033,1551978004,"201051344000469","174011545737251",36.52,-0.50,0,374.21,436.13,85.2,80.3,0.398,1203931.2,1203931.2,10609,0,0,0,L,1122011218,1,124.27,125.17,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978019,264521.00
03/07/2019 12:00,2,3.664,ACTIVE,218.48,398.56,60.028,1551978004,"201051344000585","174011545737251",36.32,9.00,0,373.61,428.01,134.9,128.2,0.588,1223298.5,1223298.5,18534,0,0,0,L,1122011218,1,124.94,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978020,264522.00
03/07/2019 12:00,2,7.021,ACTIVE,219.84,392.25,60.038,1551978004,"201051344000853","174011545737251",34.81,12.00,0,349.86,443.04,247.0,236.4,1.127,1226118.8,1226118.8,10203,0,0,0,L,1122011218,1,124.94,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978021,264523.00
03/07/2019 12:00,2,7.568,ACTIVE,217.13,379.32,60.033,1551978004,"201051344001145","174011545737251",33.26,15.80,0,344.76,433.72,254.3,243.6,1.145,1225924.3,1225924.3,18451,0,0,0,L,1122011218,1,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978022,264524.00
03/07/2019 12:00,2,7.467,ACTIVE,218.03,380.82,60.033,1551978004,"201051344000438","174011545737251",33.62,14.70,0,345.96,436.13,253.3,242.5,1.176,1218655.7,1218655.7,18497,0,0,0,L,1122011218,1,125.17,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978023,264525.00
03/07/2019 12:00,2,7.383,ACTIVE,218.26,384.43,60.012,1551978004,"201051344001135","174011545737251",34.05,14.30,0,349.26,439.74,254.4,243.7,1.153,1205799.1,1205799.1,18451,0,0,0,L,1122011218,1,125.17,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978024,264526.00
03/07/2019 12:00,2,7.549,ACTIVE,219.39,380.52,60.038,1551978004,"201051344000983","174011545737251",33.22,8.00,0,345.36,439.13,253.8,243.1,1.171,1224337.2,1224337.2,10209,0,0,0,L,1122011218,1,124.49,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978025,264527.00
03/07/2019 12:00,2,7.379,ACTIVE,218.71,382.33,60.038,1551978004,"201051344001203","174011545737251",34.13,14.30,0,350.47,440.94,254.7,243.9,1.167,1213508.3,1213508.3,18493,0,0,0,L,1122011218,1,125.85,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978026,264528.00
03/07/2019 12:00,2,7.480,ACTIVE,217.13,381.12,60.038,1551978004,"201051344001230","174011545737251",33.62,18.30,0,344.76,433.42,254.2,243.4,1.158,1210500.6,1210500.6,18306,0,0,0,L,1122011218,1,124.94,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978027,264529.00
03/07/2019 12:00,2,7.391,ACTIVE,217.35,383.53,60.017,1551978004,"201051344000646","174011545737251",33.89,16.30,0,348.06,439.74,253.3,242.5,1.167,1203677.1,1203677.1,18466,0,0,0,L,1122011218,1,124.94,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978028,264530.00
03/07/2019 12:00,2,4.846,ACTIVE,218.48,383.23,60.017,1551978004,"201051344000867","174011545737251",34.47,8.00,0,365.19,424.71,169.1,161.3,0.751,1202063.2,1202063.2,42384,0,0,0,L,1122011218,1,124.49,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978029,264531.00
03/07/2019 12:00,2,2.320,ACTIVE,218.71,395.55,60.028,1551978004,"201051344000633","174011545737251",36.40,9.30,0,371.51,432.52,85.7,80.8,0.389,1200696.4,1200696.4,42440,0,0,0,L,1122011218,1,124.49,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978030,264532.00
03/07/2019 12:00,2,7.320,ACTIVE,217.58,382.93,60.022,1551978004,"201051344000955","174011545737251",34.01,17.50,0,347.16,437.63,252.2,241.5,1.176,1223088.1,1223088.1,18491,0,0,0,L,1122011218,1,124.49,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978031,264533.00
03/07/2019 12:00,2,7.240,ACTIVE,218.93,378.72,60.017,1551978004,"201051344000648","174011545737251",33.97,10.70,0,339.04,439.43,248.2,237.6,1.136,1214196.8,1214196.8,41943,0,0,0,L,1122011218,1,123.81,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978032,264534.00
03/07/2019 12:00,2,7.158,ACTIVE,219.39,385.63,60.006,1551978004,"201051344000645","174011545737251",34.21,9.70,0,344.45,440.94,248.0,237.5,1.069,1219221.7,1219221.7,41906,0,0,0,L,1122011218,1,124.72,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978032,264535.00
03/07/2019 12:00,2,2.906,ACTIVE,219.16,394.05,60.059,1551978004,"201051344000569","174011545737251",36.22,3.70,0,375.71,421.70,107.0,101.3,0.486,1235014.6,1235014.6,10129,0,0,0,L,1122011218,1,124.04,124.94,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978033,264536.00
03/07/2019 12:00,2,2.797,ACTIVE,219.39,390.44,60.033,1551978004,"179051228000119","174011545737251",35.92,8.00,0,361.89,419.00,102.1,96.6,0.464,23031.6,23031.6,10202,0,0,0,L,46974696,1,124.49,125.40,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978034,264537.00
03/07/2019 12:15,2,7.324,ACTIVE,219.84,379.02,60.012,1551978905,"201051344000579","174011545737251",33.85,16.00,0,342.05,436.13,250.6,239.9,1.140,1234494.8,1234494.8,10577,0,0,0,L,1122011218,1,124.72,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978906,264538.00
03/07/2019 12:15,2,3.914,ACTIVE,218.26,394.65,60.038,1551978905,"201051344001025","174011545737251",35.94,13.70,0,373.01,427.11,142.9,136.0,0.623,1217543.5,1217543.5,18497,0,0,0,L,1122011218,1,124.94,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978907,264539.00
03/07/2019 12:15,2,8.828,ACTIVE,218.48,360.99,59.990,1551978905,"201051344001093","174011545737251",21.19,10.70,0,336.64,405.77,189.6,181.0,0.826,1201595.7,1201595.7,18513,0,0,0,L,1122011218,1,125.17,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978908,264540.00
03/07/2019 12:15,2,5.201,ACTIVE,219.61,388.04,60.022,1551978905,"201051344000458","174011545737251",34.79,9.00,0,361.59,429.52,183.3,175.0,0.840,1218395.1,1218395.1,10319,0,0,0,L,1122011218,1,124.72,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978909,264541.00
03/07/2019 12:15,2,7.426,ACTIVE,217.35,381.42,60.017,1551978905,"201051344000890","174011545737251",33.83,20.00,0,346.56,436.13,254.3,243.6,1.162,1215861.3,1215861.3,18449,0,0,0,L,1122011218,1,124.94,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978910,264542.00
03/07/2019 12:15,2,1.895,ACTIVE,219.16,355.58,60.017,1551978905,"201051344000988","174011545737251",23.34,0.50,0,336.34,376.92,44.8,41.3,0.362,946305.1,946305.1,10685,0,0,0,L,1122011218,1,124.27,124.94,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978910,264543.00
03/07/2019 12:15,2,7.375,ACTIVE,218.71,382.93,60.049,1551978905,"201051344000582","174011545737251",33.93,12.70,0,346.26,438.53,253.2,242.4,1.153,1195450.4,1195450.4,18423,0,0,0,L,1122011218,1,125.17,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978911,264544.00
03/07/2019 12:15,2,3.135,ACTIVE,218.26,396.45,59.996,1551978905,"201051344000868","174011545737251",36.28,4.00,0,376.31,421.70,115.2,109.3,0.517,1203618.6,1203618.6,42362,0,0,0,L,1122011218,1,123.81,124.72,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978912,264545.00
