ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 12:15,2,7.182,ACTIVE,219.61,388.34,60.038,1551978905,"201051344000576","174011545737251",34.41,6.70,0,343.85,441.84,249.7,239.1,1.123,1221884.7,1221884.7,14399,0,0,0,L,1122011218,1,124.72,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978913,264546.00
03/07/2019 12:15,2,7.266,ACTIVE,219.84,383.83,60.001,1551978905,"201051344001158","174011545737251",34.01,11.00,0,344.15,440.34,250.1,239.4,1.153,1198839.7,1198839.7,10623,0,0,0,L,1122011218,1,124.49,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978914,264547.00
03/07/2019 12:15,2,7.391,ACTIVE,218.48,382.93,60.006,1551978905,"201051344000917","174011545737251",33.91,15.30,0,346.26,437.63,253.6,242.9,1.167,1213156.4,1213156.4,18292,0,0,0,L,1122011218,1,124.94,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978915,264548.00
03/07/2019 12:15,2,9.215,ACTIVE,217.58,362.49,60.022,1551978905,"201051344000417","174011545737251",20.08,17.00,0,333.33,404.87,187.3,178.9,0.871,980875.9,980875.9,18529,0,0,0,L,1122011218,1,124.49,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978916,264549.00
03/07/2019 12:15,2,7.461,ACTIVE,217.13,380.22,59.980,1551978905,"201051344000685","174011545737251",33.66,14.00,0,346.56,435.23,253.8,243.0,1.180,1217762.1,1217762.1,18503,0,0,0,L,1122011218,1,125.17,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978917,264550.00
03/07/2019 12:15,2,7.242,ACTIVE,218.71,385.33,60.033,1551978905,"201051344000651","174011545737251",34.23,12.00,0,344.76,439.43,250.5,239.8,1.158,1210462.8,1210462.8,18487,0,0,0,L,1122011218,1,125.62,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978918,264551.00
03/07/2019 12:15,2,7.080,ACTIVE,217.58,381.73,60.012,1551978905,"201051344000594","174011545737251",34.15,18.70,0,345.06,440.64,244.2,233.8,1.105,1223892.9,1223892.9,42314,0,0,0,L,1122011218,1,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978919,264552.00
03/07/2019 12:15,2,2.434,ACTIVE,219.61,394.95,60.017,1551978905,"201051344000469","174011545737251",36.42,0.00,0,376.31,420.50,90.0,84.9,0.407,1203951.9,1203951.9,10610,0,0,0,L,1122011218,1,124.04,125.17,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978920,264553.00
03/07/2019 12:15,2,4.805,ACTIVE,218.71,394.95,59.980,1551978905,"201051344000585","174011545737251",35.58,9.30,0,369.40,433.42,172.9,165.0,0.791,1223334.9,1223334.9,18535,0,0,0,L,1122011218,1,124.94,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978921,264554.00
03/07/2019 12:15,2,6.963,ACTIVE,220.06,391.64,60.022,1551978905,"201051344000853","174011545737251",35.07,11.00,0,350.77,444.24,247.1,236.6,1.092,1226178.2,1226178.2,10204,0,0,0,L,1122011218,1,125.17,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978922,264555.00
03/07/2019 12:15,2,7.393,ACTIVE,217.13,382.93,59.969,1551978905,"201051344001145","174011545737251",33.75,16.00,0,346.56,437.03,252.3,241.6,1.149,1225985.0,1225985.0,18452,0,0,0,L,1122011218,1,124.49,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978923,264556.00
03/07/2019 12:15,2,7.287,ACTIVE,218.26,385.93,60.028,1551978905,"201051344000438","174011545737251",34.01,15.00,0,347.76,439.43,251.2,240.5,1.162,1218716.3,1218716.3,18498,0,0,0,L,1122011218,1,125.40,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978924,264557.00
03/07/2019 12:15,2,7.305,ACTIVE,218.26,387.74,60.012,1551978905,"201051344001135","174011545737251",34.37,12.30,0,351.97,441.84,253.6,242.9,1.100,1205859.9,1205859.9,18452,0,0,0,L,1122011218,1,125.17,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978925,264558.00
03/07/2019 12:15,2,7.273,ACTIVE,219.39,386.53,59.996,1551978905,"201051344000983","174011545737251",34.31,9.70,0,348.66,442.74,252.2,241.5,1.198,1224397.9,1224397.9,10210,0,0,0,L,1122011218,1,124.49,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978926,264559.00
03/07/2019 12:15,2,7.213,ACTIVE,218.71,388.34,60.049,1551978905,"201051344001203","174011545737251",34.55,15.30,0,351.97,442.14,252.1,241.4,1.176,1213568.6,1213568.6,18494,0,0,0,L,1122011218,1,125.85,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978927,264560.00
03/07/2019 12:15,2,7.320,ACTIVE,217.13,382.63,60.001,1551978905,"201051344001230","174011545737251",34.03,17.80,0,346.26,435.53,251.0,240.4,1.114,1210561.3,1210561.3,18307,0,0,0,L,1122011218,1,124.72,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978928,264561.00
03/07/2019 12:15,2,7.348,ACTIVE,217.58,386.23,59.990,1551978905,"201051344000646","174011545737251",34.15,15.30,0,349.86,442.14,254.1,243.3,1.180,1203737.6,1203737.6,18467,0,0,0,L,1122011218,1,124.94,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978928,264562.00
03/07/2019 12:15,2,7.281,ACTIVE,218.71,379.32,60.028,1551978905,"201051344000867","174011545737251",33.81,10.00,0,341.45,439.13,248.5,238.0,1.100,1202114.1,1202114.1,42385,0,0,0,L,1122011218,1,124.49,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978930,264563.00
03/07/2019 12:15,2,2.793,ACTIVE,218.71,389.84,60.017,1551978905,"201051344000633","174011545737251",35.82,9.30,0,373.91,417.49,101.5,96.0,0.464,1200718.2,1200718.2,42441,0,0,0,L,1122011218,1,124.49,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978931,264564.00
03/07/2019 12:15,2,7.271,ACTIVE,217.35,382.63,59.996,1551978905,"201051344000955","174011545737251",34.23,16.00,0,349.56,442.44,251.0,240.3,1.140,1223148.2,1223148.2,18492,0,0,0,L,1122011218,1,124.49,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978931,264565.00
03/07/2019 12:15,2,7.199,ACTIVE,218.93,383.83,60.022,1551978905,"201051344000648","174011545737251",34.17,10.30,0,344.15,440.94,249.7,239.1,1.114,1214256.7,1214256.7,41944,0,0,0,L,1122011218,1,123.81,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978933,264566.00
03/07/2019 12:15,2,7.055,ACTIVE,219.39,385.33,60.022,1551978905,"201051344000645","174011545737251",34.39,11.00,0,345.96,441.84,245.4,235.0,1.131,1219280.7,1219280.7,41907,0,0,0,L,1122011218,1,124.72,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978934,264567.00
03/07/2019 12:15,2,3.182,ACTIVE,219.39,397.05,59.996,1551978905,"201051344000569","174011545737251",36.26,3.70,0,377.52,423.81,116.6,110.6,0.521,1235041.2,1235041.2,10130,0,0,0,L,1122011218,1,124.04,125.17,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978935,264568.00
03/07/2019 12:15,2,2.932,ACTIVE,219.39,394.05,59.990,1551978905,"179051228000119","174011545737251",36.32,9.00,0,373.31,419.30,108.0,102.3,0.491,23040.4,23040.4,10203,0,0,0,L,46974696,1,124.49,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551978935,264569.00
03/07/2019 12:30,2,7.352,ACTIVE,219.84,381.12,59.996,1551979804,"201051344000579","174011545737251",33.72,14.70,0,342.35,436.73,251.1,240.4,1.131,1234554.5,1234554.5,10578,0,0,0,L,1122011218,1,124.49,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979805,264570.00
03/07/2019 12:30,2,4.105,ACTIVE,218.48,392.25,59.980,1551979804,"201051344001025","174011545737251",35.66,14.30,0,372.71,426.51,148.4,141.3,0.645,1217578.0,1217578.0,18498,0,0,0,L,1122011218,1,124.94,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979806,264571.00
03/07/2019 12:30,2,9.164,ACTIVE,218.71,363.99,59.975,1551979804,"201051344001093","174011545737251",20.65,10.70,0,336.64,406.97,191.8,183.2,0.853,1201641.2,1201641.2,18514,0,0,0,L,1122011218,1,125.40,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979807,264572.00
03/07/2019 12:30,2,5.814,ACTIVE,219.61,382.93,59.996,1551979804,"201051344000458","174011545737251",34.03,9.00,0,358.28,431.92,200.4,191.5,0.924,1218440.7,1218440.7,10320,0,0,0,L,1122011218,1,124.49,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979808,264573.00
03/07/2019 12:30,2,7.439,ACTIVE,217.13,380.52,60.022,1551979804,"201051344000890","174011545737251",33.64,19.30,0,350.17,437.93,252.6,241.9,1.167,1215921.8,1215921.8,18450,0,0,0,L,1122011218,1,124.94,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979809,264574.00
03/07/2019 12:30,2,1.969,ACTIVE,219.39,356.78,60.006,1551979804,"201051344000988","174011545737251",23.82,0.50,0,335.74,378.42,47.6,44.0,0.362,946315.8,946315.8,10686,0,0,0,L,1122011218,1,124.27,125.17,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979810,264575.00
03/07/2019 12:30,2,7.447,ACTIVE,218.93,383.23,59.980,1551979804,"201051344000582","174011545737251",33.70,12.30,0,348.06,439.43,254.0,243.2,1.118,1195510.8,1195510.8,18424,0,0,0,L,1122011218,1,125.40,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979811,264576.00
03/07/2019 12:30,2,3.984,ACTIVE,218.48,393.15,59.980,1551979804,"201051344000868","174011545737251",35.78,3.00,0,373.61,426.81,144.5,137.5,0.645,1203648.5,1203648.5,42363,0,0,0,L,1122011218,1,123.81,124.72,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979812,264577.00
03/07/2019 12:30,2,7.076,ACTIVE,219.61,386.53,60.001,1551979804,"201051344000576","174011545737251",34.45,8.00,0,345.66,441.24,246.7,236.2,1.105,1221943.6,1221943.6,14400,0,0,0,L,1122011218,1,124.72,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979813,264578.00
03/07/2019 12:30,2,7.324,ACTIVE,220.06,381.73,59.969,1551979804,"201051344001158","174011545737251",33.85,11.70,0,346.26,439.43,251.5,240.8,1.123,1198899.4,1198899.4,10624,0,0,0,L,1122011218,1,124.49,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979814,264579.00
03/07/2019 12:30,2,7.391,ACTIVE,218.71,379.02,59.969,1551979804,"201051344000917","174011545737251",33.75,14.70,0,344.15,438.23,251.7,241.0,1.162,1213216.4,1213216.4,18293,0,0,0,L,1122011218,1,125.17,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979815,264580.00
03/07/2019 12:30,2,9.201,ACTIVE,218.03,361.89,60.017,1551979804,"201051344000417","174011545737251",20.08,17.30,0,336.94,404.87,187.2,178.7,0.871,980920.5,980920.5,18530,0,0,0,L,1122011218,1,124.72,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979816,264581.00
03/07/2019 12:30,2,7.496,ACTIVE,217.35,378.42,60.017,1551979804,"201051344000685","174011545737251",33.46,14.30,0,348.06,435.53,253.8,243.0,1.202,1217822.6,1217822.6,18504,0,0,0,L,1122011218,1,125.40,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979817,264582.00
03/07/2019 12:30,2,7.328,ACTIVE,219.16,381.12,60.017,1551979804,"201051344000651","174011545737251",33.95,12.00,0,345.66,438.53,251.4,240.8,1.145,1210522.6,1210522.6,18488,0,0,0,L,1122011218,1,125.85,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979817,264583.00
03/07/2019 12:30,2,7.045,ACTIVE,217.80,382.33,59.996,1551979804,"201051344000594","174011545737251",34.11,18.00,0,345.06,442.14,242.6,232.2,1.127,1223950.8,1223950.8,42315,0,0,0,L,1122011218,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979818,264584.00
03/07/2019 12:30,2,2.494,ACTIVE,219.84,399.16,60.006,1551979804,"201051344000469","174011545737251",36.72,0.00,0,377.52,421.10,92.7,87.5,0.429,1203973.5,1203973.5,10611,0,0,0,L,1122011218,1,124.04,125.62,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979819,264585.00
03/07/2019 12:30,2,5.938,ACTIVE,218.93,387.74,60.006,1551979804,"201051344000585","174011545737251",34.37,8.50,0,362.79,434.93,206.8,197.7,0.937,1223379.7,1223379.7,18536,0,0,0,L,1122011218,1,124.94,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979820,264586.00
03/07/2019 12:30,2,7.012,ACTIVE,220.06,390.14,59.985,1551979804,"201051344000853","174011545737251",34.89,12.00,0,351.37,446.05,248.3,237.7,1.034,1226237.2,1226237.2,10205,0,0,0,L,1122011218,1,124.94,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979821,264587.00
03/07/2019 12:30,2,7.443,ACTIVE,217.58,379.32,60.017,1551979804,"201051344001145","174011545737251",33.50,15.50,0,345.06,438.23,252.2,241.5,1.162,1226045.2,1226045.2,18453,0,0,0,L,1122011218,1,124.72,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979822,264588.00
03/07/2019 12:30,2,7.420,ACTIVE,218.26,382.93,60.006,1551979804,"201051344000438","174011545737251",33.72,14.70,0,349.26,439.74,253.3,242.6,1.149,1218776.6,1218776.6,18499,0,0,0,L,1122011218,1,125.40,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979823,264589.00
03/07/2019 12:30,2,7.336,ACTIVE,218.71,384.43,59.953,1551979804,"201051344001135","174011545737251",34.11,13.70,0,354.67,442.44,252.5,241.8,1.131,1205920.3,1205920.3,18453,0,0,0,L,1122011218,1,125.40,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979824,264590.00
03/07/2019 12:30,2,7.400,ACTIVE,219.84,385.33,59.980,1551979804,"201051344000983","174011545737251",34.09,9.70,0,355.58,443.94,255.2,244.4,1.167,1224458.5,1224458.5,10211,0,0,0,L,1122011218,1,124.72,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979825,264591.00
03/07/2019 12:30,2,7.203,ACTIVE,218.93,384.43,59.980,1551979804,"201051344001203","174011545737251",34.39,15.30,0,352.87,442.74,250.4,239.8,1.118,1213628.6,1213628.6,18495,0,0,0,L,1122011218,1,125.85,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979826,264592.00
03/07/2019 12:30,2,7.273,ACTIVE,217.35,384.13,60.033,1551979804,"201051344001230","174011545737251",33.91,16.30,0,348.06,436.73,249.5,238.9,1.153,1210621.4,1210621.4,18308,0,0,0,L,1122011218,1,124.94,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979827,264593.00
03/07/2019 12:30,2,7.326,ACTIVE,217.58,386.23,59.969,1551979804,"201051344000646","174011545737251",33.99,15.00,0,352.87,441.84,251.9,241.2,1.184,1203797.7,1203797.7,18468,0,0,0,L,1122011218,1,125.17,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979828,264594.00
03/07/2019 12:30,2,7.121,ACTIVE,218.71,383.53,59.996,1551979804,"201051344000867","174011545737251",34.23,12.30,0,346.86,443.04,246.2,235.8,1.114,1202173.1,1202173.1,42386,0,0,0,L,1122011218,1,124.27,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979829,264595.00
03/07/2019 12:30,2,3.479,ACTIVE,218.71,389.84,59.975,1551979804,"201051344000633","174011545737251",35.54,9.30,0,370.60,420.50,125.3,119.0,0.579,1200744.4,1200744.4,42442,0,0,0,L,1122011218,1,124.27,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979829,264596.00
03/07/2019 12:30,2,7.154,ACTIVE,217.58,384.73,59.985,1551979804,"201051344000955","174011545737251",34.17,16.70,0,348.06,440.64,246.7,236.2,1.162,1223207.7,1223207.7,18493,0,0,0,L,1122011218,1,124.49,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979830,264597.00
03/07/2019 12:30,2,7.199,ACTIVE,218.93,385.33,59.996,1551979804,"201051344000648","174011545737251",34.09,10.00,0,345.36,441.54,248.1,237.5,1.105,1214316.1,1214316.1,41945,0,0,0,L,1122011218,1,123.81,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979831,264598.00
03/07/2019 12:30,2,6.984,ACTIVE,219.39,382.03,59.985,1551979804,"201051344000645","174011545737251",34.37,10.30,0,345.96,440.04,241.9,231.6,1.092,1219339.2,1219339.2,41908,0,0,0,L,1122011218,1,124.72,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979832,264599.00
03/07/2019 12:30,2,3.271,ACTIVE,219.39,397.96,59.996,1551979804,"201051344000569","174011545737251",36.50,3.70,0,375.41,425.31,121.3,115.1,0.548,1235069.3,1235069.3,10131,0,0,0,L,1122011218,1,124.04,125.17,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979833,264600.00
03/07/2019 12:30,2,3.225,ACTIVE,219.61,394.65,60.012,1551979804,"179051228000119","174011545737251",36.12,9.70,0,373.61,422.60,117.9,111.9,0.539,23066.8,23066.8,10204,0,0,0,L,46974696,1,124.49,125.62,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551979834,264601.00
03/07/2019 12:45,2,7.291,ACTIVE,219.84,380.22,60.012,1551980704,"201051344000579","174011545737251",33.79,15.50,0,342.95,435.23,248.6,238.0,1.145,1234614.2,1234614.2,10579,0,0,0,L,1122011218,1,124.49,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980705,264602.00
03/07/2019 12:45,2,4.424,ACTIVE,218.48,390.14,59.969,1551980704,"201051344001025","174011545737251",35.44,14.70,0,369.10,428.01,159.0,151.5,0.698,1217614.4,1217614.4,18499,0,0,0,L,1122011218,1,124.94,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980706,264603.00
03/07/2019 12:45,2,9.340,ACTIVE,218.48,362.79,59.964,1551980704,"201051344001093","174011545737251",20.50,10.30,0,336.34,407.27,194.1,185.4,0.853,1201687.2,1201687.2,18515,0,0,0,L,1122011218,1,125.17,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980707,264604.00
03/07/2019 12:45,2,6.289,ACTIVE,219.39,382.93,59.975,1551980704,"201051344000458","174011545737251",34.05,10.70,0,354.97,435.23,217.1,207.7,1.003,1218490.9,1218490.9,10321,0,0,0,L,1122011218,1,124.72,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980708,264605.00
03/07/2019 12:45,2,7.451,ACTIVE,217.13,379.62,60.017,1551980704,"201051344000890","174011545737251",33.70,18.00,0,349.26,437.93,253.9,243.2,1.149,1215982.3,1215982.3,18451,0,0,0,L,1122011218,1,124.72,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980709,264606.00
03/07/2019 12:45,2,2.080,ACTIVE,219.61,357.68,60.017,1551980704,"201051344000988","174011545737251",23.74,0.00,0,335.74,379.62,50.0,46.3,0.393,946327.1,946327.1,10687,0,0,0,L,1122011218,1,124.27,125.17,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980710,264607.00
03/07/2019 12:45,2,7.461,ACTIVE,218.71,381.73,59.959,1551980704,"201051344000582","174011545737251",33.73,12.30,0,345.96,438.23,254.7,243.9,1.131,1195571.2,1195571.2,18425,0,0,0,L,1122011218,1,125.17,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980711,264608.00
03/07/2019 12:45,2,5.775,ACTIVE,218.26,388.94,59.985,1551980704,"201051344000868","174011545737251",34.55,5.50,0,364.29,433.72,201.9,193.0,0.910,1203689.1,1203689.1,42364,0,0,0,L,1122011218,1,123.81,124.72,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980712,264609.00
03/07/2019 12:45,2,6.992,ACTIVE,219.61,389.84,59.980,1551980704,"201051344000576","174011545737251",34.49,8.50,0,346.26,442.44,243.7,233.3,1.092,1222002.4,1222002.4,14401,0,0,0,L,1122011218,1,124.49,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980713,264610.00
03/07/2019 12:45,2,7.193,ACTIVE,219.84,382.93,60.017,1551980704,"201051344001158","174011545737251",33.99,11.70,0,344.45,437.03,247.9,237.3,1.123,1198959.0,1198959.0,10625,0,0,0,L,1122011218,1,124.49,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980714,264611.00
03/07/2019 12:45,2,7.334,ACTIVE,218.48,384.13,59.985,1551980704,"201051344000917","174011545737251",33.83,15.50,0,342.95,438.83,250.7,240.0,1.162,1213276.4,1213276.4,18294,0,0,0,L,1122011218,1,124.94,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980715,264612.00
03/07/2019 12:45,2,9.215,ACTIVE,217.80,361.29,59.990,1551980704,"201051344000417","174011545737251",20.08,16.70,0,336.64,405.17,187.4,179.0,0.866,980965.2,980965.2,18531,0,0,0,L,1122011218,1,124.49,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980716,264613.00
03/07/2019 12:45,2,7.467,ACTIVE,216.90,379.32,60.006,1551980704,"201051344000685","174011545737251",33.54,14.00,0,348.36,436.43,253.4,242.6,1.193,1217883.1,1217883.1,18505,0,0,0,L,1122011218,1,125.17,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980717,264614.00
03/07/2019 12:45,2,7.266,ACTIVE,218.71,381.42,60.017,1551980704,"201051344000651","174011545737251",34.03,11.00,0,347.46,437.93,250.1,239.5,1.136,1210582.3,1210582.3,18489,0,0,0,L,1122011218,1,125.62,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980717,264615.00
03/07/2019 12:45,2,7.078,ACTIVE,217.80,382.03,60.012,1551980704,"201051344000594","174011545737251",34.05,18.00,0,343.85,440.64,243.8,233.4,1.114,1224008.7,1224008.7,42316,0,0,0,L,1122011218,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980718,264616.00
03/07/2019 12:45,2,2.580,ACTIVE,219.84,398.26,59.969,1551980704,"201051344000469","174011545737251",36.66,1.00,0,379.32,420.20,95.6,90.4,0.442,1203995.8,1203995.8,10612,0,0,0,L,1122011218,1,124.04,125.40,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980719,264617.00
03/07/2019 12:45,2,6.986,ACTIVE,218.71,388.34,60.043,1551980704,"201051344000585","174011545737251",33.95,10.30,0,354.67,439.13,239.8,229.5,1.092,1223433.6,1223433.6,18537,0,0,0,L,1122011218,1,124.72,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980720,264618.00
03/07/2019 12:45,2,6.953,ACTIVE,220.06,391.04,60.022,1551980704,"201051344000853","174011545737251",35.03,12.00,0,353.47,443.04,246.2,235.8,1.096,1226296.1,1226296.1,10206,0,0,0,L,1122011218,1,124.94,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980721,264619.00
03/07/2019 12:45,2,7.299,ACTIVE,217.13,382.63,59.990,1551980704,"201051344001145","174011545737251",33.72,16.00,0,346.86,437.03,249.1,238.5,1.158,1226105.3,1226105.3,18454,0,0,0,L,1122011218,1,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980722,264620.00
03/07/2019 12:45,2,7.422,ACTIVE,218.26,382.03,59.990,1551980704,"201051344000438","174011545737251",33.72,14.70,0,348.06,439.13,253.8,243.1,1.167,1218836.8,1218836.8,18500,0,0,0,L,1122011218,1,125.17,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980723,264621.00
03/07/2019 12:45,2,7.344,ACTIVE,218.26,384.13,60.028,1551980704,"201051344001135","174011545737251",34.13,13.00,0,352.27,442.14,253.3,242.6,1.153,1205980.8,1205980.8,18454,0,0,0,L,1122011218,1,125.17,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980724,264622.00
03/07/2019 12:45,2,7.320,ACTIVE,219.61,387.44,60.012,1551980704,"201051344000983","174011545737251",34.35,9.30,0,353.77,442.44,254.4,243.7,1.184,1224519.2,1224519.2,10212,0,0,0,L,1122011218,1,124.49,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980725,264623.00
03/07/2019 12:45,2,7.189,ACTIVE,218.71,388.04,59.980,1551980704,"201051344001203","174011545737251",34.37,15.00,0,351.67,441.84,250.2,239.6,1.123,1213688.5,1213688.5,18496,0,0,0,L,1122011218,1,125.85,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980726,264624.00
03/07/2019 12:45,2,7.371,ACTIVE,217.13,381.12,60.006,1551980704,"201051344001230","174011545737251",33.85,16.00,0,345.66,437.93,251.8,241.1,1.162,1210681.6,1210681.6,18309,0,0,0,L,1122011218,1,124.72,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980727,264625.00
03/07/2019 12:45,2,7.365,ACTIVE,217.35,384.43,59.975,1551980704,"201051344000646","174011545737251",33.93,14.00,0,349.86,442.74,253.0,242.3,1.184,1203857.9,1203857.9,18469,0,0,0,L,1122011218,1,124.94,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980728,264626.00
03/07/2019 12:45,2,7.014,ACTIVE,218.48,381.42,59.990,1551980704,"201051344000867","174011545737251",34.25,12.30,0,345.66,443.04,242.8,232.4,1.096,1202231.4,1202231.4,42387,0,0,0,L,1122011218,1,124.27,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980729,264627.00
03/07/2019 12:45,2,4.256,ACTIVE,218.71,389.24,60.028,1551980704,"201051344000633","174011545737251",35.05,9.70,0,364.89,425.01,151.2,144.1,0.707,1200774.8,1200774.8,42443,0,0,0,L,1122011218,1,124.49,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980729,264628.00
03/07/2019 12:45,2,7.266,ACTIVE,217.35,384.73,59.975,1551980704,"201051344000955","174011545737251",34.09,16.00,0,350.17,441.54,250.6,240.0,1.162,1223267.6,1223267.6,18494,0,0,0,L,1122011218,1,124.27,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980730,264629.00
03/07/2019 12:45,2,7.160,ACTIVE,218.93,384.13,60.043,1551980704,"201051344000648","174011545737251",34.15,10.70,0,344.76,440.94,248.2,237.6,1.136,1214375.6,1214375.6,41946,0,0,0,L,1122011218,1,123.81,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980731,264630.00
03/07/2019 12:45,2,7.064,ACTIVE,219.61,383.83,60.012,1551980704,"201051344000645","174011545737251",34.31,10.70,0,343.55,439.43,246.2,235.7,1.065,1219397.8,1219397.8,41909,0,0,0,L,1122011218,1,124.72,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980732,264631.00
03/07/2019 12:45,2,3.543,ACTIVE,219.39,398.56,59.964,1551980704,"201051344000569","174011545737251",36.46,4.50,0,376.62,428.31,130.8,124.3,0.605,1235099.5,1235099.5,10132,0,0,0,L,1122011218,1,124.27,125.17,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980733,264632.00
03/07/2019 12:45,2,3.906,ACTIVE,219.61,391.94,60.001,1551980704,"179051228000119","174011545737251",35.68,10.00,0,368.80,424.41,140.6,133.8,0.654,23096.8,23096.8,10205,0,0,0,L,46974696,1,124.72,125.40,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551980734,264633.00
03/07/2019 13:00,2,7.412,ACTIVE,220.29,376.92,59.975,1551981603,"201051344000579","174011545737251",33.46,15.30,0,339.95,437.03,250.0,239.3,1.131,1234674.0,1234674.0,10580,0,0,0,L,1122011218,1,124.72,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981605,264634.00
03/07/2019 13:00,2,5.016,ACTIVE,218.93,385.93,60.028,1551981603,"201051344001025","174011545737251",34.67,15.00,0,366.10,429.22,176.1,168.0,0.778,1217653.9,1217653.9,18500,0,0,0,L,1122011218,1,125.17,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981606,264635.00
03/07/2019 13:00,2,9.387,ACTIVE,218.93,362.19,59.996,1551981603,"201051344001093","174011545737251",20.22,10.30,0,336.94,406.97,192.1,183.5,0.844,1201733.4,1201733.4,18516,0,0,0,L,1122011218,1,125.40,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981607,264636.00
03/07/2019 13:00,2,6.502,ACTIVE,220.06,382.03,59.985,1551981603,"201051344000458","174011545737251",33.81,10.30,0,351.97,434.93,222.5,212.8,1.008,1218543.6,1218543.6,10322,0,0,0,L,1122011218,1,124.72,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981608,264637.00
03/07/2019 13:00,2,7.539,ACTIVE,217.58,378.12,60.028,1551981603,"201051344000890","174011545737251",33.38,18.00,0,348.06,437.33,254.2,243.5,1.167,1216042.9,1216042.9,18452,0,0,0,L,1122011218,1,124.94,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981609,264638.00
03/07/2019 13:00,2,2.193,ACTIVE,219.84,357.98,60.012,1551981603,"201051344000988","174011545737251",23.32,0.50,0,336.04,380.52,51.8,48.1,0.411,946338.8,946338.8,10688,0,0,0,L,1122011218,1,124.27,125.40,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981610,264639.00
03/07/2019 13:00,2,7.459,ACTIVE,219.16,380.52,59.975,1551981603,"201051344000582","174011545737251",33.48,11.70,0,346.56,439.43,252.9,242.2,1.123,1195631.6,1195631.6,18426,0,0,0,L,1122011218,1,125.40,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981611,264640.00
03/07/2019 13:00,2,7.332,ACTIVE,218.93,384.13,60.012,1551981603,"201051344000868","174011545737251",33.97,7.70,0,348.96,440.64,252.1,241.4,1.136,1203745.1,1203745.1,42365,0,0,0,L,1122011218,1,123.81,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981611,264641.00
03/07/2019 13:00,2,7.160,ACTIVE,220.06,384.43,60.033,1551981603,"201051344000576","174011545737251",34.21,9.30,0,346.86,439.74,247.8,237.2,1.118,1222061.2,1222061.2,14402,0,0,0,L,1122011218,1,124.49,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981612,264642.00
03/07/2019 13:00,2,7.383,ACTIVE,220.29,381.42,60.017,1551981603,"201051344001158","174011545737251",33.64,10.70,0,343.55,437.63,251.2,240.5,1.140,1199018.6,1199018.6,10626,0,0,0,L,1122011218,1,124.49,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981613,264643.00
03/07/2019 13:00,2,7.463,ACTIVE,218.93,378.42,59.975,1551981603,"201051344000917","174011545737251",33.54,15.30,0,345.66,437.93,253.7,242.9,1.202,1213336.4,1213336.4,18295,0,0,0,L,1122011218,1,125.17,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981614,264644.00
03/07/2019 13:00,2,9.322,ACTIVE,218.26,360.99,59.990,1551981603,"201051344000417","174011545737251",19.62,17.00,0,336.94,405.47,185.3,176.9,0.849,981009.8,981009.8,18532,0,0,0,L,1122011218,1,124.72,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981615,264645.00
03/07/2019 13:00,2,7.504,ACTIVE,217.58,378.42,60.017,1551981603,"201051344000685","174011545737251",33.36,14.00,0,347.76,435.53,253.3,242.6,1.193,1217943.6,1217943.6,18506,0,0,0,L,1122011218,1,125.40,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981616,264646.00
03/07/2019 13:00,2,7.311,ACTIVE,219.16,379.02,60.017,1551981603,"201051344000651","174011545737251",33.83,11.70,0,346.26,438.53,249.8,239.2,1.127,1210642.1,1210642.1,18490,0,0,0,L,1122011218,1,125.85,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981617,264647.00
03/07/2019 13:00,2,6.957,ACTIVE,218.03,382.63,59.985,1551981603,"201051344000594","174011545737251",34.03,17.80,0,344.76,442.74,239.4,229.1,1.092,1224066.6,1224066.6,42317,0,0,0,L,1122011218,1,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981618,264648.00
03/07/2019 13:00,2,2.631,ACTIVE,220.29,397.35,59.975,1551981603,"201051344000469","174011545737251",36.44,1.00,0,376.62,420.80,97.1,91.8,0.446,1204018.6,1204018.6,10613,0,0,0,L,1122011218,1,124.27,125.85,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981619,264649.00
03/07/2019 13:00,2,7.467,ACTIVE,219.39,381.12,60.017,1551981603,"201051344000585","174011545737251",33.34,10.70,0,348.06,440.04,251.7,241.0,1.149,1223492.7,1223492.7,18538,0,0,0,L,1122011218,1,125.17,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981620,264650.00
03/07/2019 13:00,2,6.998,ACTIVE,220.52,389.24,60.012,1551981603,"201051344000853","174011545737251",34.85,12.00,0,354.07,443.64,247.3,236.8,1.109,1226355.1,1226355.1,10207,0,0,0,L,1122011218,1,125.17,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981621,264651.00
03/07/2019 13:00,2,7.398,ACTIVE,217.58,379.62,60.028,1551981603,"201051344001145","174011545737251",33.48,15.00,0,345.66,437.33,250.7,240.0,1.158,1226165.5,1226165.5,18455,0,0,0,L,1122011218,1,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981622,264652.00
03/07/2019 13:00,2,7.459,ACTIVE,218.71,380.22,60.001,1551981603,"201051344000438","174011545737251",33.52,15.30,0,348.66,439.74,253.1,242.4,1.153,1218897.1,1218897.1,18501,0,0,0,L,1122011218,1,125.62,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981623,264653.00
03/07/2019 13:00,2,7.418,ACTIVE,218.93,383.23,60.001,1551981603,"201051344001135","174011545737251",33.87,13.70,0,353.17,442.14,254.1,243.3,1.149,1206041.2,1206041.2,18455,0,0,0,L,1122011218,1,125.40,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981623,264654.00
03/07/2019 13:00,2,7.357,ACTIVE,219.84,384.73,60.012,1551981603,"201051344000983","174011545737251",34.15,8.50,0,352.87,443.64,253.7,242.9,1.167,1224580.0,1224580.0,10213,0,0,0,L,1122011218,1,124.49,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981624,264655.00
03/07/2019 13:00,2,7.279,ACTIVE,219.16,384.13,59.964,1551981603,"201051344001203","174011545737251",34.09,14.30,0,348.66,443.94,251.1,240.4,1.145,1213748.4,1213748.4,18497,0,0,0,L,1122011218,1,125.85,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981625,264656.00
03/07/2019 13:00,2,7.406,ACTIVE,217.58,381.42,59.943,1551981603,"201051344001230","174011545737251",33.62,17.50,0,348.36,435.83,252.1,241.4,1.149,1210741.7,1210741.7,18310,0,0,0,L,1122011218,1,124.94,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981626,264657.00
03/07/2019 13:00,2,7.361,ACTIVE,218.03,382.93,59.990,1551981603,"201051344000646","174011545737251",33.81,13.70,0,350.47,442.74,251.6,240.9,1.180,1203918.0,1203918.0,18470,0,0,0,L,1122011218,1,125.17,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981627,264658.00
03/07/2019 13:00,2,7.195,ACTIVE,219.16,380.52,59.985,1551981603,"201051344000867","174011545737251",33.95,14.00,0,341.75,442.74,245.9,235.4,1.069,1202289.7,1202289.7,42388,0,0,0,L,1122011218,1,124.49,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981628,264659.00
03/07/2019 13:00,2,7.221,ACTIVE,219.39,373.91,60.022,1551981603,"201051344000633","174011545737251",32.56,12.70,0,336.04,433.12,238.2,228.0,1.105,1200821.3,1200821.3,42444,0,0,0,L,1122011218,1,124.49,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981629,264660.00
03/07/2019 13:00,2,7.340,ACTIVE,218.03,382.63,60.028,1551981603,"201051344000955","174011545737251",33.89,16.30,0,349.86,440.94,251.2,240.5,1.171,1223327.8,1223327.8,18495,0,0,0,L,1122011218,1,124.49,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981630,264661.00
03/07/2019 13:00,2,7.285,ACTIVE,219.61,383.83,60.001,1551981603,"201051344000648","174011545737251",33.87,11.30,0,346.56,440.04,249.7,239.1,1.100,1214435.1,1214435.1,41947,0,0,0,L,1122011218,1,123.81,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981631,264662.00
03/07/2019 13:00,2,7.092,ACTIVE,219.84,384.73,60.012,1551981603,"201051344000645","174011545737251",34.11,10.30,0,346.26,439.13,245.1,234.6,1.083,1219456.5,1219456.5,41910,0,0,0,L,1122011218,1,124.72,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981632,264663.00
03/07/2019 13:00,2,3.895,ACTIVE,219.84,396.15,60.038,1551981603,"201051344000569","174011545737251",35.94,4.50,0,372.41,428.91,141.8,135.0,0.636,1235131.6,1235131.6,10133,0,0,0,L,1122011218,1,124.04,125.40,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981633,264664.00
03/07/2019 13:00,2,3.945,ACTIVE,219.84,391.94,60.001,1551981603,"179051228000119","174011545737251",35.70,11.30,0,362.19,433.12,142.6,135.7,0.658,23136.2,23136.2,10206,0,0,0,L,46974696,1,124.49,125.62,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551981634,264665.00
03/07/2019 13:15,2,7.596,ACTIVE,220.74,372.71,60.043,1551982504,"201051344000579","174011545737251",32.88,14.70,0,340.85,431.62,252.6,241.9,1.180,1234734.3,1234734.3,10581,0,0,0,L,1122011218,1,124.72,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982505,264666.00
03/07/2019 13:15,2,6.633,ACTIVE,219.16,378.72,60.028,1551982504,"201051344001025","174011545737251",33.66,17.00,0,346.26,434.02,225.6,215.8,1.003,1217701.8,1217701.8,18501,0,0,0,L,1122011218,1,125.40,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982506,264667.00
03/07/2019 13:15,2,9.285,ACTIVE,219.16,361.59,60.033,1551982504,"201051344001093","174011545737251",20.04,12.30,0,336.94,406.07,188.3,179.8,0.857,1201779.0,1201779.0,18517,0,0,0,L,1122011218,1,125.62,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982507,264668.00
03/07/2019 13:15,2,6.627,ACTIVE,220.52,378.12,59.975,1551982504,"201051344000458","174011545737251",33.42,11.30,0,348.06,431.02,224.3,214.6,1.047,1218597.2,1218597.2,10323,0,0,0,L,1122011218,1,124.94,125.62,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982508,264669.00
03/07/2019 13:15,2,7.672,ACTIVE,217.80,372.41,60.022,1551982504,"201051344000890","174011545737251",32.76,19.30,0,345.96,434.02,254.2,243.4,1.153,1216103.6,1216103.6,18453,0,0,0,L,1122011218,1,125.17,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982509,264670.00
03/07/2019 13:15,2,2.223,ACTIVE,220.29,358.58,60.001,1551982504,"201051344000988","174011545737251",23.42,1.50,0,335.44,382.03,52.7,49.0,0.420,946351.1,946351.1,10689,0,0,0,L,1122011218,1,124.27,125.62,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982510,264671.00
03/07/2019 13:15,2,7.689,ACTIVE,219.16,373.91,60.038,1551982504,"201051344000582","174011545737251",32.78,13.00,0,342.05,435.53,254.3,243.5,1.140,1195692.4,1195692.4,18427,0,0,0,L,1122011218,1,125.62,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982511,264672.00
03/07/2019 13:15,2,7.484,ACTIVE,219.16,381.42,60.012,1551982504,"201051344000868","174011545737251",33.66,7.70,0,348.36,441.24,255.0,244.2,1.127,1203805.7,1203805.7,42366,0,0,0,L,1122011218,1,124.04,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982512,264673.00
03/07/2019 13:15,2,7.516,ACTIVE,220.52,376.31,60.028,1551982504,"201051344000576","174011545737251",33.38,10.70,0,344.76,437.93,254.0,243.3,1.149,1222120.8,1222120.8,14403,0,0,0,L,1122011218,1,124.94,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982513,264674.00
03/07/2019 13:15,2,7.596,ACTIVE,220.74,372.41,60.022,1551982504,"201051344001158","174011545737251",32.96,12.00,0,337.84,433.72,253.1,242.3,1.171,1199078.8,1199078.8,10627,0,0,0,L,1122011218,1,124.72,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982514,264675.00
03/07/2019 13:15,2,7.650,ACTIVE,219.16,375.11,59.959,1551982504,"201051344000917","174011545737251",32.88,16.00,0,342.35,435.23,254.1,243.3,1.189,1213396.9,1213396.9,18296,0,0,0,L,1122011218,1,125.40,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982515,264676.00
03/07/2019 13:15,2,9.123,ACTIVE,218.26,359.78,60.028,1551982504,"201051344000417","174011545737251",19.64,18.00,0,337.54,404.27,181.7,173.4,0.835,981053.8,981053.8,18533,0,0,0,L,1122011218,1,124.94,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982516,264677.00
03/07/2019 13:15,2,7.709,ACTIVE,217.58,373.31,60.022,1551982504,"201051344000685","174011545737251",32.62,15.30,0,344.15,432.52,254.4,243.7,1.202,1218004.4,1218004.4,18507,0,0,0,L,1122011218,1,125.40,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982516,264678.00
03/07/2019 13:15,2,7.613,ACTIVE,219.39,376.31,59.975,1551982504,"201051344000651","174011545737251",33.02,13.00,0,342.95,435.23,254.1,243.4,1.153,1210702.5,1210702.5,18491,0,0,0,L,1122011218,1,126.07,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982517,264679.00
03/07/2019 13:15,2,7.289,ACTIVE,218.48,374.81,60.012,1551982504,"201051344000594","174011545737251",33.28,19.00,0,340.85,441.24,245.3,234.8,1.096,1224125.0,1224125.0,42318,0,0,0,L,1122011218,1,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982519,264680.00
03/07/2019 13:15,2,2.676,ACTIVE,220.74,392.25,60.012,1551982504,"201051344000469","174011545737251",35.98,1.50,0,376.31,418.09,97.5,92.2,0.442,1204041.6,1204041.6,10614,0,0,0,L,1122011218,1,124.49,125.85,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982519,264681.00
03/07/2019 13:15,2,7.469,ACTIVE,219.39,382.93,59.990,1551982504,"201051344000585","174011545737251",33.54,13.70,0,345.36,439.43,253.1,242.3,1.136,1223553.3,1223553.3,18539,0,0,0,L,1122011218,1,125.17,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982520,264682.00
03/07/2019 13:15,2,7.203,ACTIVE,221.19,384.73,60.006,1551982504,"201051344000853","174011545737251",34.15,13.70,0,352.57,440.04,248.5,237.9,1.105,1226414.4,1226414.4,10208,0,0,0,L,1122011218,1,125.40,125.85,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982521,264683.00
03/07/2019 13:15,2,7.703,ACTIVE,217.80,371.81,60.028,1551982504,"201051344001145","174011545737251",32.62,17.30,0,342.65,434.63,254.6,243.8,1.158,1226226.1,1226226.1,18456,0,0,0,L,1122011218,1,124.94,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982522,264684.00
03/07/2019 13:15,2,7.672,ACTIVE,218.71,374.51,60.033,1551982504,"201051344000438","174011545737251",32.78,16.00,0,344.45,435.83,254.2,243.4,1.171,1218957.9,1218957.9,18502,0,0,0,L,1122011218,1,125.62,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982523,264685.00
03/07/2019 13:15,2,7.568,ACTIVE,218.93,377.22,60.001,1551982504,"201051344001135","174011545737251",33.16,14.70,0,348.66,438.23,254.2,243.5,1.171,1206102.0,1206102.0,18456,0,0,0,L,1122011218,1,125.40,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982524,264686.00
03/07/2019 13:15,2,7.465,ACTIVE,220.52,381.73,60.028,1551982504,"201051344000983","174011545737251",33.52,10.70,0,346.26,440.04,253.2,242.4,1.153,1224640.8,1224640.8,10214,0,0,0,L,1122011218,1,124.72,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982525,264687.00
