ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 13:15,2,7.473,ACTIVE,219.16,377.22,59.990,1551982504,"201051344001203","174011545737251",33.46,16.30,0,347.16,438.83,252.9,242.2,1.176,1213808.9,1213808.9,18498,0,0,0,L,1122011218,1,126.07,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982526,264688.00
03/07/2019 13:15,2,7.646,ACTIVE,217.58,374.81,59.969,1551982504,"201051344001230","174011545737251",32.86,17.50,0,345.66,433.42,254.5,243.7,1.153,1210802.4,1210802.4,18311,0,0,0,L,1122011218,1,125.17,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982527,264689.00
03/07/2019 13:15,2,7.596,ACTIVE,218.03,376.92,60.022,1551982504,"201051344000646","174011545737251",33.04,15.80,0,345.96,438.53,254.1,243.3,1.136,1203978.7,1203978.7,18471,0,0,0,L,1122011218,1,125.40,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982528,264690.00
03/07/2019 13:15,2,7.273,ACTIVE,219.39,375.11,60.001,1551982504,"201051344000867","174011545737251",33.38,14.00,0,341.15,438.53,245.4,234.9,1.096,1202348.4,1202348.4,42389,0,0,0,L,1122011218,1,124.49,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982529,264691.00
03/07/2019 13:15,2,7.465,ACTIVE,219.39,372.71,60.012,1551982504,"201051344000633","174011545737251",33.10,15.00,0,336.64,437.63,249.4,238.8,1.176,1200880.2,1200880.2,42445,0,0,0,L,1122011218,1,124.49,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982530,264692.00
03/07/2019 13:15,2,7.592,ACTIVE,218.03,377.22,59.996,1551982504,"201051344000955","174011545737251",33.08,17.30,0,347.76,435.83,254.2,243.5,1.189,1223388.5,1223388.5,18496,0,0,0,L,1122011218,1,124.72,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982531,264693.00
03/07/2019 13:15,2,7.477,ACTIVE,219.84,375.11,60.022,1551982504,"201051344000648","174011545737251",33.18,12.00,0,341.45,437.33,250.9,240.3,1.131,1214495.0,1214495.0,41948,0,0,0,L,1122011218,1,124.04,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982531,264694.00
03/07/2019 13:15,2,7.393,ACTIVE,220.29,376.92,60.017,1551982504,"201051344000645","174011545737251",33.34,11.30,0,340.85,435.53,249.8,239.2,1.136,1219515.7,1219515.7,41911,0,0,0,L,1122011218,1,124.94,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982532,264695.00
03/07/2019 13:15,2,4.613,ACTIVE,220.06,388.94,60.022,1551982504,"201051344000569","174011545737251",35.01,5.50,0,366.40,428.61,163.7,156.1,0.742,1235167.2,1235167.2,10134,0,0,0,L,1122011218,1,124.04,125.62,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982533,264696.00
03/07/2019 13:15,2,7.150,ACTIVE,220.29,384.13,60.028,1551982504,"179051228000119","174011545737251",34.07,13.70,0,343.25,438.23,246.4,235.9,1.145,23183.3,23183.3,10207,0,0,0,L,46974696,1,124.72,125.85,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551982534,264697.00
03/07/2019 13:30,2,7.604,ACTIVE,220.97,374.81,59.969,1551983404,"201051344000579","174011545737251",33.00,15.80,0,339.34,430.42,253.4,242.7,1.180,1234795.0,1234795.0,10582,0,0,0,L,1122011218,1,124.94,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983405,264698.00
03/07/2019 13:30,2,7.471,ACTIVE,218.93,376.01,60.038,1551983404,"201051344001025","174011545737251",33.46,17.80,0,334.84,439.43,252.7,242.0,1.123,1217760.9,1217760.9,18502,0,0,0,L,1122011218,1,125.40,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983406,264699.00
03/07/2019 13:30,2,9.172,ACTIVE,219.16,363.09,60.070,1551983404,"201051344001093","174011545737251",20.14,13.30,0,336.34,405.17,186.9,178.4,0.813,1201823.8,1201823.8,18518,0,0,0,L,1122011218,1,125.62,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983407,264700.00
03/07/2019 13:30,2,6.816,ACTIVE,220.52,378.42,60.001,1551983404,"201051344000458","174011545737251",33.40,12.30,0,344.45,428.91,230.1,220.1,1.052,1218651.6,1218651.6,10324,0,0,0,L,1122011218,1,124.72,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983408,264701.00
03/07/2019 13:30,2,7.645,ACTIVE,217.35,374.81,60.028,1551983404,"201051344000890","174011545737251",32.88,19.50,0,345.06,431.02,254.4,243.7,1.153,1216164.4,1216164.4,18454,0,0,0,L,1122011218,1,125.17,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983409,264702.00
03/07/2019 13:30,2,2.344,ACTIVE,220.52,360.08,60.028,1551983404,"201051344000988","174011545737251",23.40,2.00,0,336.34,382.63,55.8,51.9,0.438,946363.6,946363.6,10690,0,0,0,L,1122011218,1,124.49,125.85,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983410,264703.00
03/07/2019 13:30,2,7.631,ACTIVE,219.39,376.62,60.033,1551983404,"201051344000582","174011545737251",32.94,14.30,0,342.35,434.02,253.9,243.1,1.149,1195753.2,1195753.2,18428,0,0,0,L,1122011218,1,125.62,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983411,264704.00
03/07/2019 13:30,2,7.191,ACTIVE,219.39,388.34,60.012,1551983404,"201051344000868","174011545737251",34.15,10.00,0,349.26,440.04,249.4,238.8,1.127,1203866.0,1203866.0,42367,0,0,0,L,1122011218,1,124.04,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983412,264705.00
03/07/2019 13:30,2,7.309,ACTIVE,220.74,382.03,60.017,1551983404,"201051344000576","174011545737251",33.77,11.70,0,341.75,434.33,249.5,238.9,1.140,1222180.7,1222180.7,14404,0,0,0,L,1122011218,1,124.94,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983412,264706.00
03/07/2019 13:30,2,7.598,ACTIVE,220.74,376.31,60.022,1551983404,"201051344001158","174011545737251",33.10,12.30,0,336.94,431.32,254.3,243.6,1.167,1199139.4,1199139.4,10628,0,0,0,L,1122011218,1,124.72,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983413,264707.00
03/07/2019 13:30,2,7.619,ACTIVE,219.16,374.21,60.054,1551983404,"201051344000917","174011545737251",33.04,16.70,0,342.95,433.42,254.6,243.8,1.180,1213457.6,1213457.6,18297,0,0,0,L,1122011218,1,125.40,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983414,264708.00
03/07/2019 13:30,2,8.877,ACTIVE,218.26,361.89,60.075,1551983404,"201051344000417","174011545737251",20.02,19.00,0,336.64,403.37,180.1,171.9,0.840,981097.0,981097.0,18534,0,0,0,L,1122011218,1,125.17,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983415,264709.00
03/07/2019 13:30,2,7.666,ACTIVE,217.58,373.61,60.001,1551983404,"201051344000685","174011545737251",32.82,15.00,0,344.76,430.12,253.9,243.1,1.211,1218065.2,1218065.2,18508,0,0,0,L,1122011218,1,125.40,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983416,264710.00
03/07/2019 13:30,2,7.543,ACTIVE,219.61,380.82,60.038,1551983404,"201051344000651","174011545737251",33.22,14.00,0,342.95,433.12,253.4,242.7,1.149,1210763.1,1210763.1,18492,0,0,0,L,1122011218,1,126.30,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983417,264711.00
03/07/2019 13:30,2,7.287,ACTIVE,218.71,375.41,60.070,1551983404,"201051344000594","174011545737251",33.44,21.00,0,335.14,437.63,245.9,235.4,1.118,1224183.8,1224183.8,42319,0,0,0,L,1122011218,1,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983418,264712.00
03/07/2019 13:30,2,2.693,ACTIVE,220.97,396.15,60.049,1551983404,"201051344000469","174011545737251",36.26,2.00,0,368.80,416.89,99.2,93.8,0.451,1204064.7,1204064.7,10615,0,0,0,L,1122011218,1,124.49,126.07,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983419,264713.00
03/07/2019 13:30,2,7.461,ACTIVE,219.16,383.23,60.012,1551983404,"201051344000585","174011545737251",33.72,14.30,0,348.96,438.83,254.5,243.7,1.158,1223614.0,1223614.0,18540,0,0,0,L,1122011218,1,125.17,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983420,264714.00
03/07/2019 13:30,2,7.318,ACTIVE,220.97,385.93,60.012,1551983404,"201051344000853","174011545737251",34.25,14.70,0,351.07,438.53,253.2,242.4,1.109,1226474.5,1226474.5,10209,0,0,0,L,1122011218,1,125.17,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983421,264715.00
03/07/2019 13:30,2,7.617,ACTIVE,217.35,373.91,60.028,1551983404,"201051344001145","174011545737251",32.92,18.00,0,342.65,431.62,253.2,242.5,1.167,1226286.9,1226286.9,18457,0,0,0,L,1122011218,1,124.94,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983422,264716.00
03/07/2019 13:30,2,7.607,ACTIVE,218.48,375.11,60.017,1551983404,"201051344000438","174011545737251",33.02,17.00,0,344.45,433.42,254.2,243.5,1.140,1219018.6,1219018.6,18503,0,0,0,L,1122011218,1,125.62,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983423,264717.00
03/07/2019 13:30,2,7.541,ACTIVE,218.93,378.72,60.043,1551983404,"201051344001135","174011545737251",33.38,15.00,0,348.66,435.83,254.9,244.1,1.136,1206162.8,1206162.8,18457,0,0,0,L,1122011218,1,125.62,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983424,264718.00
03/07/2019 13:30,2,7.455,ACTIVE,220.52,383.83,60.012,1551983404,"201051344000983","174011545737251",33.73,10.70,0,345.66,436.13,254.4,243.6,1.162,1224701.4,1224701.4,10215,0,0,0,L,1122011218,1,124.72,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983425,264719.00
03/07/2019 13:30,2,7.410,ACTIVE,219.16,380.22,60.017,1551983404,"201051344001203","174011545737251",33.72,16.70,0,347.16,437.33,252.8,242.1,1.153,1213869.5,1213869.5,18499,0,0,0,L,1122011218,1,126.07,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983425,264720.00
03/07/2019 13:30,2,7.535,ACTIVE,217.58,376.92,60.038,1551983404,"201051344001230","174011545737251",33.24,18.30,0,342.95,430.72,253.2,242.5,1.162,1210863.2,1210863.2,18312,0,0,0,L,1122011218,1,125.17,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983426,264721.00
03/07/2019 13:30,2,7.592,ACTIVE,217.80,377.52,60.017,1551983404,"201051344000646","174011545737251",33.22,16.70,0,345.96,436.43,255.1,244.3,1.153,1204039.4,1204039.4,18472,0,0,0,L,1122011218,1,125.17,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983427,264722.00
03/07/2019 13:30,2,7.365,ACTIVE,219.61,377.22,59.996,1551983404,"201051344000867","174011545737251",33.56,15.30,0,338.74,436.43,249.5,238.9,1.153,1202407.7,1202407.7,42390,0,0,0,L,1122011218,1,124.49,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983428,264723.00
03/07/2019 13:30,2,7.365,ACTIVE,219.61,376.01,60.043,1551983404,"201051344000633","174011545737251",33.46,17.00,0,335.14,433.42,248.5,237.9,1.153,1200939.5,1200939.5,42446,0,0,0,L,1122011218,1,124.72,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983429,264724.00
03/07/2019 13:30,2,7.539,ACTIVE,218.03,377.82,59.996,1551983404,"201051344000955","174011545737251",33.32,16.70,0,346.86,434.93,254.2,243.4,1.189,1223449.3,1223449.3,18497,0,0,0,L,1122011218,1,124.72,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983430,264725.00
03/07/2019 13:30,2,7.418,ACTIVE,220.06,379.02,60.043,1551983404,"201051344000648","174011545737251",33.50,11.70,0,340.85,433.12,251.0,240.4,1.153,1214555.4,1214555.4,41949,0,0,0,L,1122011218,1,124.04,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983431,264726.00
03/07/2019 13:30,2,7.322,ACTIVE,220.52,379.32,60.038,1551983404,"201051344000645","174011545737251",33.72,12.00,0,339.04,433.12,249.4,238.8,1.109,1219575.4,1219575.4,41912,0,0,0,L,1122011218,1,124.94,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983432,264727.00
03/07/2019 13:30,2,5.555,ACTIVE,220.52,391.04,60.022,1551983404,"201051344000569","174011545737251",34.93,6.30,0,361.29,432.52,196.4,187.6,0.884,1235211.0,1235211.0,10135,0,0,0,L,1122011218,1,124.49,125.85,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983433,264728.00
03/07/2019 13:30,2,7.061,ACTIVE,220.52,385.63,59.975,1551983404,"179051228000119","174011545737251",34.47,16.00,0,341.75,440.34,245.6,235.1,1.158,23242.2,23242.2,10208,0,0,0,L,46974696,1,124.94,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551983434,264729.00
03/07/2019 13:45,2,7.602,ACTIVE,221.19,376.31,59.996,1551984304,"201051344000579","174011545737251",33.10,16.00,0,344.15,434.33,254.8,244.0,1.162,1234855.8,1234855.8,10583,0,0,0,L,1122011218,1,125.17,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984306,264730.00
03/07/2019 13:45,2,7.412,ACTIVE,219.16,377.52,60.022,1551984304,"201051344001025","174011545737251",33.66,17.80,0,347.16,446.05,252.4,241.7,1.123,1217821.3,1217821.3,18503,0,0,0,L,1122011218,1,125.40,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984307,264731.00
03/07/2019 13:45,2,8.852,ACTIVE,219.16,361.89,60.038,1551984304,"201051344001093","174011545737251",20.56,12.30,0,324.62,409.98,184.2,175.9,0.818,1201868.4,1201868.4,18519,0,0,0,L,1122011218,1,125.62,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984307,264732.00
03/07/2019 13:45,2,6.812,ACTIVE,220.97,381.12,60.049,1551984304,"201051344000458","174011545737251",33.38,11.70,0,348.66,436.43,230.2,220.2,1.056,1218707.0,1218707.0,10325,0,0,0,L,1122011218,1,125.17,125.85,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984308,264733.00
03/07/2019 13:45,2,7.613,ACTIVE,217.58,375.11,60.043,1551984304,"201051344000890","174011545737251",33.00,19.00,0,343.85,439.13,254.2,243.5,1.158,1216225.2,1216225.2,18455,0,0,0,L,1122011218,1,125.17,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984309,264734.00
03/07/2019 13:45,2,2.490,ACTIVE,220.74,360.38,60.038,1551984304,"201051344000988","174011545737251",23.54,1.50,0,327.32,386.53,59.5,55.5,0.486,946377.1,946377.1,10691,0,0,0,L,1122011218,1,124.94,125.85,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984310,264735.00
03/07/2019 13:45,2,7.607,ACTIVE,219.39,378.12,60.043,1551984304,"201051344000582","174011545737251",33.02,14.70,0,344.76,437.63,254.1,243.3,1.171,1195814.0,1195814.0,18429,0,0,0,L,1122011218,1,125.85,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984311,264736.00
03/07/2019 13:45,2,7.328,ACTIVE,219.61,382.63,60.022,1551984304,"201051344000868","174011545737251",34.05,8.00,0,350.47,443.64,251.8,241.1,1.140,1203926.3,1203926.3,42368,0,0,0,L,1122011218,1,124.27,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984312,264737.00
03/07/2019 13:45,2,7.410,ACTIVE,220.74,380.82,60.017,1551984304,"201051344000576","174011545737251",33.72,10.70,0,345.96,440.34,252.3,241.6,1.153,1222240.9,1222240.9,14405,0,0,0,L,1122011218,1,124.94,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984313,264738.00
03/07/2019 13:45,2,7.484,ACTIVE,221.19,378.72,60.017,1551984304,"201051344001158","174011545737251",33.32,12.00,0,342.05,435.83,252.0,241.3,1.162,1199200.1,1199200.1,10629,0,0,0,L,1122011218,1,124.94,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984314,264739.00
03/07/2019 13:45,2,7.607,ACTIVE,219.16,375.41,60.012,1551984304,"201051344000917","174011545737251",33.10,17.30,0,344.76,440.64,254.8,244.0,1.184,1213518.4,1213518.4,18298,0,0,0,L,1122011218,1,125.40,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984315,264740.00
03/07/2019 13:45,2,8.793,ACTIVE,218.26,360.69,60.012,1551984304,"201051344000417","174011545737251",20.02,17.50,0,326.12,405.77,178.2,170.1,0.822,981140.0,981140.0,18535,0,0,0,L,1122011218,1,124.94,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984316,264741.00
03/07/2019 13:45,2,7.643,ACTIVE,217.58,376.01,60.001,1551984304,"201051344000685","174011545737251",32.90,15.30,0,346.26,436.13,254.4,243.7,1.207,1218126.1,1218126.1,18509,0,0,0,L,1122011218,1,125.62,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984317,264742.00
03/07/2019 13:45,2,7.555,ACTIVE,219.39,376.31,60.017,1551984304,"201051344000651","174011545737251",33.26,14.30,0,345.66,440.04,254.0,243.3,1.131,1210823.9,1210823.9,18493,0,0,0,L,1122011218,1,126.30,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984318,264743.00
03/07/2019 13:45,2,7.354,ACTIVE,218.71,376.31,60.006,1551984304,"201051344000594","174011545737251",33.42,20.30,0,338.44,441.24,248.1,237.5,1.145,1224243.0,1224243.0,42320,0,0,0,L,1122011218,1,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984319,264744.00
03/07/2019 13:45,2,2.740,ACTIVE,221.19,395.85,60.017,1551984304,"201051344000469","174011545737251",36.34,1.00,0,374.81,420.20,100.7,95.2,0.455,1204088.3,1204088.3,10616,0,0,0,L,1122011218,1,124.72,126.07,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984320,264745.00
03/07/2019 13:45,2,7.340,ACTIVE,219.39,384.13,60.038,1551984304,"201051344000585","174011545737251",33.91,13.00,0,351.67,447.55,251.8,241.1,1.153,1223674.8,1223674.8,18541,0,0,0,L,1122011218,1,125.40,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984321,264746.00
03/07/2019 13:45,2,7.334,ACTIVE,221.64,386.53,60.012,1551984304,"201051344000853","174011545737251",34.31,14.70,0,353.77,446.65,254.6,243.8,1.123,1226534.8,1226534.8,10210,0,0,0,L,1122011218,1,125.62,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984322,264747.00
03/07/2019 13:45,2,7.633,ACTIVE,217.80,377.22,60.028,1551984304,"201051344001145","174011545737251",32.96,17.30,0,345.96,437.93,254.6,243.8,1.153,1226347.7,1226347.7,18458,0,0,0,L,1122011218,1,124.94,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984322,264748.00
03/07/2019 13:45,2,7.572,ACTIVE,218.93,374.51,59.990,1551984304,"201051344000438","174011545737251",33.06,16.70,0,347.46,443.04,253.2,242.4,1.184,1219079.5,1219079.5,18504,0,0,0,L,1122011218,1,125.85,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984323,264749.00
03/07/2019 13:45,2,7.537,ACTIVE,219.16,378.42,59.975,1551984304,"201051344001135","174011545737251",33.38,14.30,0,351.07,439.13,254.2,243.5,1.158,1206223.6,1206223.6,18458,0,0,0,L,1122011218,1,125.62,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984324,264750.00
03/07/2019 13:45,2,7.438,ACTIVE,220.97,383.53,60.028,1551984304,"201051344000983","174011545737251",33.73,11.00,0,349.86,446.35,254.2,243.4,1.158,1224762.2,1224762.2,10216,0,0,0,L,1122011218,1,125.17,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984325,264751.00
03/07/2019 13:45,2,7.467,ACTIVE,219.39,380.22,59.980,1551984304,"201051344001203","174011545737251",33.62,15.80,0,349.86,441.24,254.3,243.5,1.171,1213930.3,1213930.3,18500,0,0,0,L,1122011218,1,126.30,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984326,264752.00
03/07/2019 13:45,2,7.559,ACTIVE,217.58,377.82,60.028,1551984304,"201051344001230","174011545737251",33.16,18.30,0,345.06,438.53,253.8,243.1,1.167,1210924.0,1210924.0,18313,0,0,0,L,1122011218,1,125.17,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984327,264753.00
03/07/2019 13:45,2,7.562,ACTIVE,218.03,378.42,59.975,1551984304,"201051344000646","174011545737251",33.24,15.50,0,348.96,441.24,254.2,243.4,1.145,1204100.2,1204100.2,18473,0,0,0,L,1122011218,1,125.40,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984328,264754.00
03/07/2019 13:45,2,7.246,ACTIVE,219.84,381.12,60.006,1551984304,"201051344000867","174011545737251",33.66,14.00,0,341.45,440.34,246.0,235.5,1.149,1202467.3,1202467.3,42391,0,0,0,L,1122011218,1,124.94,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984329,264755.00
03/07/2019 13:45,2,7.586,ACTIVE,220.06,376.62,59.985,1551984304,"201051344000633","174011545737251",33.20,18.70,0,339.65,436.43,254.7,243.9,1.180,1201000.1,1201000.1,42447,0,0,0,L,1122011218,1,124.94,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984330,264756.00
03/07/2019 13:45,2,7.555,ACTIVE,217.80,377.22,60.033,1551984304,"201051344000955","174011545737251",33.28,16.70,0,347.16,439.13,254.3,243.5,1.180,1223510.1,1223510.1,18498,0,0,0,L,1122011218,1,124.72,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984331,264757.00
03/07/2019 13:45,2,7.490,ACTIVE,220.29,376.31,59.964,1551984304,"201051344000648","174011545737251",33.44,12.30,0,344.15,439.13,253.2,242.5,1.140,1214616.0,1214616.0,41950,0,0,0,L,1122011218,1,124.49,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984332,264758.00
03/07/2019 13:45,2,7.463,ACTIVE,220.74,379.92,60.017,1551984304,"201051344000645","174011545737251",33.56,12.00,0,345.66,438.83,253.5,242.8,1.127,1219635.3,1219635.3,41913,0,0,0,L,1122011218,1,125.40,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984333,264759.00
03/07/2019 13:45,2,6.191,ACTIVE,220.74,388.04,60.017,1551984304,"201051344000569","174011545737251",34.51,7.00,0,358.88,440.34,216.4,206.9,0.981,1235260.7,1235260.7,10136,0,0,0,L,1122011218,1,124.72,125.85,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984334,264760.00
03/07/2019 13:45,2,7.229,ACTIVE,220.97,387.74,60.001,1551984304,"179051228000119","174011545737251",34.21,16.70,0,348.66,444.54,249.8,239.1,1.167,23301.4,23301.4,10209,0,0,0,L,46974696,1,125.17,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551984335,264761.00
03/07/2019 14:00,2,7.705,ACTIVE,221.19,371.21,60.038,1551985204,"201051344000579","174011545737251",32.66,15.80,0,340.85,430.72,254.4,243.6,1.167,1234916.6,1234916.6,10584,0,0,0,L,1122011218,1,125.17,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985205,264762.00
03/07/2019 14:00,2,7.488,ACTIVE,219.16,374.51,60.033,1551985204,"201051344001025","174011545737251",33.14,18.00,0,344.15,438.23,250.5,239.8,1.105,1217881.5,1217881.5,18504,0,0,0,L,1122011218,1,125.40,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985206,264763.00
03/07/2019 14:00,2,8.654,ACTIVE,219.16,360.69,59.985,1551985204,"201051344001093","174011545737251",20.44,11.70,0,336.94,403.37,179.1,170.9,0.795,1201911.7,1201911.7,18520,0,0,0,L,1122011218,1,125.62,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985207,264764.00
03/07/2019 14:00,2,6.623,ACTIVE,220.97,380.22,60.033,1551985204,"201051344000458","174011545737251",33.58,11.30,0,347.76,429.22,225.1,215.4,1.043,1218761.4,1218761.4,10326,0,0,0,L,1122011218,1,125.40,125.62,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985208,264765.00
03/07/2019 14:00,2,7.729,ACTIVE,217.80,372.41,60.043,1551985204,"201051344000890","174011545737251",32.50,19.50,0,343.85,431.32,254.0,243.3,1.149,1216286.0,1216286.0,18456,0,0,0,L,1122011218,1,125.17,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985209,264766.00
03/07/2019 14:00,2,2.527,ACTIVE,220.74,361.59,60.028,1551985204,"201051344000988","174011545737251",23.30,2.00,0,338.14,386.53,59.7,55.7,0.491,946390.9,946390.9,10692,0,0,0,L,1122011218,1,124.94,125.85,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985210,264767.00
03/07/2019 14:00,2,7.734,ACTIVE,219.39,370.30,60.022,1551985204,"201051344000582","174011545737251",32.52,15.00,0,340.25,432.22,254.2,243.5,1.158,1195874.8,1195874.8,18430,0,0,0,L,1122011218,1,125.62,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985211,264768.00
03/07/2019 14:00,2,7.553,ACTIVE,219.39,378.42,60.022,1551985204,"201051344000868","174011545737251",33.40,9.00,0,349.26,438.53,255.4,244.6,1.127,1203987.0,1203987.0,42369,0,0,0,L,1122011218,1,124.27,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985212,264769.00
03/07/2019 14:00,2,7.570,ACTIVE,220.97,377.82,59.996,1551985204,"201051344000576","174011545737251",33.18,11.70,0,347.76,434.63,254.1,243.3,1.162,1222301.6,1222301.6,14406,0,0,0,L,1122011218,1,125.17,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985213,264770.00
03/07/2019 14:00,2,7.678,ACTIVE,220.97,374.21,60.065,1551985204,"201051344001158","174011545737251",32.70,11.30,0,340.25,432.52,254.5,243.7,1.167,1199260.8,1199260.8,10630,0,0,0,L,1122011218,1,124.94,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985214,264771.00
03/07/2019 14:00,2,7.664,ACTIVE,219.39,372.71,60.001,1551985204,"201051344000917","174011545737251",32.76,17.30,0,344.15,432.22,253.9,243.1,1.211,1213579.2,1213579.2,18299,0,0,0,L,1122011218,1,125.62,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985215,264772.00
03/07/2019 14:00,2,8.664,ACTIVE,218.26,359.18,60.070,1551985204,"201051344000417","174011545737251",19.70,17.80,0,336.94,401.86,172.8,164.9,0.795,981181.8,981181.8,18536,0,0,0,L,1122011218,1,124.94,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985216,264773.00
03/07/2019 14:00,2,7.777,ACTIVE,217.58,370.30,60.001,1551985204,"201051344000685","174011545737251",32.38,15.50,0,343.55,428.91,254.6,243.8,1.193,1218186.9,1218186.9,18510,0,0,0,L,1122011218,1,125.40,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985217,264774.00
03/07/2019 14:00,2,7.674,ACTIVE,219.61,373.61,60.049,1551985204,"201051344000651","174011545737251",32.78,14.00,0,342.65,431.02,254.4,243.7,1.162,1210884.7,1210884.7,18494,0,0,0,L,1122011218,1,126.07,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985218,264775.00
03/07/2019 14:00,2,7.699,ACTIVE,218.93,370.30,60.033,1551985204,"201051344000594","174011545737251",32.66,21.30,0,338.44,436.43,253.9,243.1,1.162,1224303.2,1224303.2,42321,0,0,0,L,1122011218,1,124.27,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985219,264776.00
03/07/2019 14:00,2,2.748,ACTIVE,221.19,393.75,60.022,1551985204,"201051344000469","174011545737251",36.12,2.50,0,372.71,419.60,100.4,95.0,0.455,1204112.0,1204112.0,10617,0,0,0,L,1122011218,1,124.94,126.07,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985220,264777.00
03/07/2019 14:00,2,7.723,ACTIVE,219.39,373.61,60.017,1551985204,"201051344000585","174011545737251",32.46,14.00,0,341.45,436.43,253.9,243.1,1.131,1223735.4,1223735.4,18542,0,0,0,L,1122011218,1,125.40,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985221,264778.00
03/07/2019 14:00,2,7.436,ACTIVE,221.42,383.23,60.017,1551985204,"201051344000853","174011545737251",33.83,12.30,0,354.37,439.74,254.5,243.7,1.167,1226595.4,1226595.4,10211,0,0,0,L,1122011218,1,125.62,125.85,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985221,264779.00
03/07/2019 14:00,2,7.758,ACTIVE,217.80,370.60,60.022,1551985204,"201051344001145","174011545737251",32.44,17.80,0,342.65,431.02,254.4,243.6,1.162,1226408.5,1226408.5,18459,0,0,0,L,1122011218,1,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985223,264780.00
03/07/2019 14:00,2,7.748,ACTIVE,218.71,371.21,59.990,1551985204,"201051344000438","174011545737251",32.44,17.30,0,342.65,431.92,254.3,243.5,1.162,1219140.3,1219140.3,18505,0,0,0,L,1122011218,1,125.62,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985224,264781.00
03/07/2019 14:00,2,7.676,ACTIVE,219.16,373.91,59.985,1551985204,"201051344001135","174011545737251",32.76,16.00,0,346.26,434.02,254.2,243.4,1.158,1206284.5,1206284.5,18459,0,0,0,L,1122011218,1,125.62,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985224,264782.00
03/07/2019 14:00,2,7.727,ACTIVE,220.97,373.61,60.028,1551985204,"201051344000983","174011545737251",32.40,10.30,0,339.34,435.23,253.9,243.1,1.167,1224822.9,1224822.9,10217,0,0,0,L,1122011218,1,125.17,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985225,264783.00
03/07/2019 14:00,2,7.605,ACTIVE,219.39,376.31,59.990,1551985204,"201051344001203","174011545737251",33.10,17.00,0,348.06,435.83,254.8,244.0,1.149,1213991.1,1213991.1,18501,0,0,0,L,1122011218,1,126.07,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985226,264784.00
03/07/2019 14:00,2,7.652,ACTIVE,217.58,373.61,60.033,1551985204,"201051344001230","174011545737251",32.72,19.00,0,338.74,429.22,253.2,242.4,1.158,1210984.8,1210984.8,18314,0,0,0,L,1122011218,1,124.94,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985227,264785.00
03/07/2019 14:00,2,7.678,ACTIVE,218.03,373.01,60.038,1551985204,"201051344000646","174011545737251",32.62,17.00,0,344.15,434.63,253.6,242.8,1.184,1204161.0,1204161.0,18474,0,0,0,L,1122011218,1,125.40,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985228,264786.00
03/07/2019 14:00,2,7.676,ACTIVE,219.61,372.11,59.996,1551985204,"201051344000867","174011545737251",32.74,15.50,0,340.85,436.73,253.7,242.9,1.140,1202527.6,1202527.6,42392,0,0,0,L,1122011218,1,124.72,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985229,264787.00
03/07/2019 14:00,2,7.686,ACTIVE,220.06,369.70,60.012,1551985204,"201051344000633","174011545737251",32.62,19.00,0,336.34,431.32,253.4,242.6,1.211,1201060.5,1201060.5,42448,0,0,0,L,1122011218,1,124.94,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985230,264788.00
03/07/2019 14:00,2,7.730,ACTIVE,218.26,373.01,60.054,1551985204,"201051344000955","174011545737251",32.54,16.70,0,344.76,431.62,254.3,243.6,1.193,1223570.9,1223570.9,18499,0,0,0,L,1122011218,1,124.72,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985231,264789.00
03/07/2019 14:00,2,7.650,ACTIVE,220.06,374.21,60.012,1551985204,"201051344000648","174011545737251",32.86,12.00,0,342.65,432.82,254.7,243.9,1.149,1214676.7,1214676.7,41951,0,0,0,L,1122011218,1,124.27,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985232,264790.00
03/07/2019 14:00,2,7.547,ACTIVE,220.52,376.92,60.033,1551985204,"201051344000645","174011545737251",33.08,12.00,0,343.25,431.92,252.3,241.6,1.127,1219695.9,1219695.9,41914,0,0,0,L,1122011218,1,125.17,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985233,264791.00
03/07/2019 14:00,2,6.217,ACTIVE,220.74,388.34,60.006,1551985204,"201051344000569","174011545737251",34.47,7.70,0,357.68,436.73,217.2,207.7,0.986,1235312.7,1235312.7,10137,0,0,0,L,1122011218,1,124.72,125.85,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985234,264792.00
03/07/2019 14:00,2,7.486,ACTIVE,220.74,383.23,60.033,1551985204,"179051228000119","174011545737251",33.60,17.30,0,343.55,439.74,254.4,243.6,1.180,23361.6,23361.6,10210,0,0,0,L,46974696,1,125.17,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551985235,264793.00
03/07/2019 14:15,2,7.750,ACTIVE,221.19,370.00,60.028,1551986104,"201051344000579","174011545737251",32.30,16.00,0,339.65,429.82,253.2,242.5,1.153,1234977.3,1234977.3,10585,0,0,0,L,1122011218,1,125.17,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986105,264794.00
03/07/2019 14:15,2,7.752,ACTIVE,219.16,367.90,60.033,1551986104,"201051344001025","174011545737251",32.12,19.00,0,335.14,436.43,251.6,240.9,1.109,1217941.5,1217941.5,18505,0,0,0,L,1122011218,1,125.17,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986106,264795.00
03/07/2019 14:15,2,8.570,ACTIVE,219.16,361.89,60.038,1551986104,"201051344001093","174011545737251",20.04,13.30,0,337.54,402.46,173.9,166.0,0.769,1201953.8,1201953.8,18521,0,0,0,L,1122011218,1,125.62,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986107,264796.00
03/07/2019 14:15,2,6.475,ACTIVE,220.74,380.52,60.054,1551986104,"201051344000458","174011545737251",33.56,11.00,0,347.46,428.31,219.6,210.0,1.008,1218814.7,1218814.7,10327,0,0,0,L,1122011218,1,125.17,125.85,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986108,264797.00
03/07/2019 14:15,2,7.859,ACTIVE,217.80,368.80,60.059,1551986104,"201051344000890","174011545737251",32.01,19.00,0,337.84,428.61,254.5,243.7,1.167,1216346.8,1216346.8,18457,0,0,0,L,1122011218,1,125.17,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986109,264798.00
03/07/2019 14:15,2,2.088,ACTIVE,220.74,360.08,60.022,1551986104,"201051344000988","174011545737251",23.32,2.00,0,339.65,387.14,49.4,45.8,0.393,946404.8,946404.8,10693,0,0,0,L,1122011218,1,124.94,125.62,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986110,264799.00
03/07/2019 14:15,2,7.805,ACTIVE,219.16,371.51,60.033,1551986104,"201051344000582","174011545737251",32.18,15.00,0,336.34,430.12,254.3,243.6,1.149,1195935.6,1195935.6,18431,0,0,0,L,1122011218,1,125.40,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986111,264800.00
03/07/2019 14:15,2,7.594,ACTIVE,219.39,377.22,60.017,1551986104,"201051344000868","174011545737251",33.14,9.70,0,344.15,435.53,254.9,244.1,1.153,1204047.8,1204047.8,42370,0,0,0,L,1122011218,1,124.49,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986112,264801.00
03/07/2019 14:15,2,7.652,ACTIVE,220.74,374.81,60.033,1551986104,"201051344000576","174011545737251",32.86,13.30,0,344.15,435.23,254.8,244.0,1.145,1222362.3,1222362.3,14407,0,0,0,L,1122011218,1,125.17,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986113,264802.00
03/07/2019 14:15,2,7.793,ACTIVE,221.19,369.40,59.985,1551986104,"201051344001158","174011545737251",32.28,13.00,0,337.54,429.82,254.6,243.8,1.149,1199321.6,1199321.6,10631,0,0,0,L,1122011218,1,125.17,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986114,264803.00
03/07/2019 14:15,2,7.748,ACTIVE,219.16,370.90,60.022,1551986104,"201051344000917","174011545737251",32.44,18.00,0,339.95,430.12,254.2,243.5,1.189,1213640.0,1213640.0,18300,0,0,0,L,1122011218,1,125.40,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986115,264804.00
03/07/2019 14:15,2,8.221,ACTIVE,218.26,360.69,60.054,1551986104,"201051344000417","174011545737251",20.22,17.80,0,337.84,400.66,168.4,160.6,0.782,981222.5,981222.5,18537,0,0,0,L,1122011218,1,124.94,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986115,264805.00
03/07/2019 14:15,2,7.818,ACTIVE,217.58,368.20,60.012,1551986104,"201051344000685","174011545737251",32.12,16.30,0,339.65,427.71,254.1,243.3,1.211,1218247.7,1218247.7,18511,0,0,0,L,1122011218,1,125.62,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986116,264806.00
03/07/2019 14:15,2,7.729,ACTIVE,219.39,375.11,59.990,1551986104,"201051344000651","174011545737251",32.48,14.00,0,338.14,429.82,254.1,243.3,1.145,1210945.5,1210945.5,18495,0,0,0,L,1122011218,1,126.07,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986117,264807.00
03/07/2019 14:15,2,7.725,ACTIVE,218.93,367.60,60.017,1551986104,"201051344000594","174011545737251",32.36,21.50,0,333.33,440.94,252.6,241.9,1.162,1224363.7,1224363.7,42322,0,0,0,L,1122011218,1,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986118,264808.00
03/07/2019 14:15,2,2.762,ACTIVE,220.97,390.14,60.022,1551986104,"201051344000469","174011545737251",35.64,2.50,0,369.10,417.79,100.1,94.7,0.455,1204135.8,1204135.8,10618,0,0,0,L,1122011218,1,124.94,126.07,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986119,264809.00
03/07/2019 14:15,2,7.557,ACTIVE,219.39,373.01,60.012,1551986104,"201051344000585","174011545737251",32.54,14.30,0,338.74,434.93,248.7,238.1,1.136,1223795.6,1223795.6,18543,0,0,0,L,1122011218,1,125.17,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986120,264810.00
03/07/2019 14:15,2,7.471,ACTIVE,221.42,378.72,60.012,1551986104,"201051344000853","174011545737251",33.60,12.30,0,352.27,438.83,253.5,242.8,1.149,1226656.1,1226656.1,10212,0,0,0,L,1122011218,1,125.85,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986121,264811.00
03/07/2019 14:15,2,7.768,ACTIVE,217.58,367.90,60.017,1551986104,"201051344001145","174011545737251",32.26,18.30,0,339.95,429.52,253.4,242.7,1.162,1226469.3,1226469.3,18460,0,0,0,L,1122011218,1,124.94,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986122,264812.00
03/07/2019 14:15,2,7.818,ACTIVE,218.71,369.40,60.065,1551986104,"201051344000438","174011545737251",32.10,17.80,0,337.54,429.52,253.9,243.1,1.193,1219201.0,1219201.0,18506,0,0,0,L,1122011218,1,125.62,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986123,264813.00
03/07/2019 14:15,2,7.746,ACTIVE,218.93,373.31,60.028,1551986104,"201051344001135","174011545737251",32.44,16.00,0,341.75,433.42,254.3,243.5,1.136,1206345.3,1206345.3,18460,0,0,0,L,1122011218,1,125.40,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986124,264814.00
03/07/2019 14:15,2,7.512,ACTIVE,220.74,374.21,60.049,1551986104,"201051344000983","174011545737251",32.74,11.70,0,338.44,432.22,249.0,238.4,1.145,1224883.0,1224883.0,10218,0,0,0,L,1122011218,1,125.17,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986125,264815.00
03/07/2019 14:15,2,7.641,ACTIVE,219.39,376.01,60.033,1551986104,"201051344001203","174011545737251",32.88,17.30,0,343.85,433.42,253.9,243.2,1.167,1214051.9,1214051.9,18502,0,0,0,L,1122011218,1,126.07,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986126,264816.00
03/07/2019 14:15,2,7.764,ACTIVE,217.58,370.60,60.043,1551986104,"201051344001230","174011545737251",32.34,18.00,0,336.64,427.11,254.0,243.2,1.158,1211045.6,1211045.6,18315,0,0,0,L,1122011218,1,124.94,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986127,264817.00
03/07/2019 14:15,2,7.781,ACTIVE,218.03,370.60,60.033,1551986104,"201051344000646","174011545737251",32.24,17.30,0,339.95,432.22,253.7,242.9,1.167,1204221.8,1204221.8,18475,0,0,0,L,1122011218,1,125.17,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986128,264818.00
03/07/2019 14:15,2,7.691,ACTIVE,219.84,371.51,60.049,1551986104,"201051344000867","174011545737251",32.58,15.00,0,336.64,432.52,252.9,242.2,1.145,1202588.1,1202588.1,42393,0,0,0,L,1122011218,1,124.94,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986129,264819.00
03/07/2019 14:15,2,7.713,ACTIVE,219.84,369.70,60.054,1551986104,"201051344000633","174011545737251",32.42,18.00,0,334.54,429.82,253.0,242.2,1.167,1201121.0,1201121.0,42449,0,0,0,L,1122011218,1,124.94,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986130,264820.00
03/07/2019 14:15,2,7.791,ACTIVE,218.03,370.30,60.070,1551986104,"201051344000955","174011545737251",32.24,17.50,0,341.45,431.62,254.2,243.4,1.189,1223631.7,1223631.7,18500,0,0,0,L,1122011218,1,124.72,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986131,264821.00
03/07/2019 14:15,2,7.730,ACTIVE,220.29,374.21,60.028,1551986104,"201051344000648","174011545737251",32.58,13.00,0,339.04,430.42,254.9,244.1,1.145,1214737.5,1214737.5,41952,0,0,0,L,1122011218,1,124.72,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986131,264822.00
03/07/2019 14:15,2,7.654,ACTIVE,220.74,373.91,60.012,1551986104,"201051344000645","174011545737251",32.84,13.30,0,342.05,429.82,254.6,243.8,1.118,1219756.6,1219756.6,41915,0,0,0,L,1122011218,1,125.40,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986132,264823.00
03/07/2019 14:15,2,6.213,ACTIVE,220.74,387.14,60.028,1551986104,"201051344000569","174011545737251",34.25,9.30,0,356.18,437.33,215.4,205.9,0.977,1235364.5,1235364.5,10138,0,0,0,L,1122011218,1,124.72,125.62,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986133,264824.00
03/07/2019 14:15,2,7.525,ACTIVE,220.97,378.12,60.033,1551986104,"179051228000119","174011545737251",33.46,18.00,0,341.75,436.43,254.4,243.6,1.198,23422.4,23422.4,10211,0,0,0,L,46974696,1,125.40,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551986134,264825.00
03/07/2019 14:30,2,7.787,ACTIVE,220.97,369.70,60.022,1551987004,"201051344000579","174011545737251",32.14,15.80,0,336.04,428.91,253.1,242.4,1.162,1235038.1,1235038.1,10586,0,0,0,L,1122011218,1,125.17,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987005,264826.00
03/07/2019 14:30,2,7.607,ACTIVE,218.93,370.00,59.975,1551987004,"201051344001025","174011545737251",31.97,17.80,0,335.14,433.72,246.1,235.6,1.087,1218001.1,1218001.1,18506,0,0,0,L,1122011218,1,125.17,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987006,264827.00
03/07/2019 14:30,2,8.131,ACTIVE,218.93,361.59,60.054,1551987004,"201051344001093","174011545737251",20.57,12.00,0,337.84,400.66,169.6,161.7,0.751,1201994.8,1201994.8,18522,0,0,0,L,1122011218,1,125.40,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987007,264828.00
03/07/2019 14:30,2,6.316,ACTIVE,220.74,380.52,60.017,1551987004,"201051344000458","174011545737251",33.60,12.00,0,350.47,427.41,215.0,205.6,0.990,1218866.7,1218866.7,10328,0,0,0,L,1122011218,1,125.17,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987008,264829.00
