ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 14:30,2,8.090,ACTIVE,217.58,366.40,60.038,1551987004,"201051344000890","174011545737251",31.07,19.00,0,336.34,425.01,254.4,243.6,1.162,1216407.6,1216407.6,18458,0,0,0,L,1122011218,1,124.94,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987009,264830.00
03/07/2019 14:30,2,2.227,ACTIVE,220.52,360.08,60.033,1551987004,"201051344000988","174011545737251",23.48,1.50,0,339.04,382.03,52.9,49.1,0.420,946416.7,946416.7,10694,0,0,0,L,1122011218,1,124.72,125.62,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987010,264831.00
03/07/2019 14:30,2,7.973,ACTIVE,219.16,365.80,60.022,1551987004,"201051344000582","174011545737251",31.47,15.00,0,333.93,426.81,253.9,243.2,1.118,1195996.4,1195996.4,18432,0,0,0,L,1122011218,1,125.40,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987011,264832.00
03/07/2019 14:30,2,7.646,ACTIVE,219.39,378.42,60.017,1551987004,"201051344000868","174011545737251",32.90,10.00,0,343.25,433.12,255.3,244.5,1.127,1204108.5,1204108.5,42371,0,0,0,L,1122011218,1,124.27,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987012,264833.00
03/07/2019 14:30,2,7.717,ACTIVE,220.74,373.01,60.012,1551987004,"201051344000576","174011545737251",32.58,12.30,0,342.65,430.42,253.9,243.1,1.145,1222423.1,1222423.1,14408,0,0,0,L,1122011218,1,125.17,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987013,264834.00
03/07/2019 14:30,2,7.771,ACTIVE,220.74,369.40,60.028,1551987004,"201051344001158","174011545737251",32.16,10.70,0,335.44,427.41,252.8,242.1,1.158,1199382.4,1199382.4,10632,0,0,0,L,1122011218,1,124.94,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987014,264835.00
03/07/2019 14:30,2,7.785,ACTIVE,218.93,373.31,60.017,1551987004,"201051344000917","174011545737251",32.22,17.30,0,337.54,428.31,254.1,243.3,1.189,1213700.8,1213700.8,18301,0,0,0,L,1122011218,1,125.17,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987015,264836.00
03/07/2019 14:30,2,7.971,ACTIVE,218.03,359.18,60.022,1551987004,"201051344000417","174011545737251",20.30,17.30,0,337.84,398.56,163.9,156.3,0.756,981262.2,981262.2,18538,0,0,0,L,1122011218,1,124.72,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987016,264837.00
03/07/2019 14:30,2,8.018,ACTIVE,217.35,367.30,60.038,1551987004,"201051344000685","174011545737251",31.33,15.80,0,336.64,424.41,254.4,243.6,1.193,1218308.5,1218308.5,18512,0,0,0,L,1122011218,1,125.40,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987016,264838.00
03/07/2019 14:30,2,7.830,ACTIVE,219.16,368.50,59.990,1551987004,"201051344000651","174011545737251",32.03,14.00,0,335.44,426.21,253.9,243.1,1.123,1211006.3,1211006.3,18496,0,0,0,L,1122011218,1,125.85,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987017,264839.00
03/07/2019 14:30,2,7.729,ACTIVE,218.71,368.50,60.028,1551987004,"201051344000594","174011545737251",32.14,20.30,0,335.14,431.32,251.4,240.7,1.167,1224424.0,1224424.0,42323,0,0,0,L,1122011218,1,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987018,264840.00
03/07/2019 14:30,2,2.754,ACTIVE,220.74,396.45,60.017,1551987004,"201051344000469","174011545737251",36.38,2.50,0,374.51,419.30,101.6,96.1,0.455,1204159.7,1204159.7,10619,0,0,0,L,1122011218,1,124.72,125.85,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987019,264841.00
03/07/2019 14:30,2,7.318,ACTIVE,219.16,377.52,60.017,1551987004,"201051344000585","174011545737251",32.66,14.30,0,340.55,431.32,242.2,231.8,1.114,1223854.3,1223854.3,18544,0,0,0,L,1122011218,1,125.17,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987020,264842.00
03/07/2019 14:30,2,7.535,ACTIVE,220.97,377.22,60.022,1551987004,"201051344000853","174011545737251",33.36,12.30,0,351.67,437.63,253.8,243.0,1.153,1226716.9,1226716.9,10213,0,0,0,L,1122011218,1,125.40,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987021,264843.00
03/07/2019 14:30,2,7.916,ACTIVE,217.58,367.00,60.038,1551987004,"201051344001145","174011545737251",31.77,17.00,0,337.84,427.41,254.5,243.7,1.158,1226530.1,1226530.1,18461,0,0,0,L,1122011218,1,124.94,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987022,264844.00
03/07/2019 14:30,2,8.109,ACTIVE,218.26,370.90,60.022,1551987004,"201051344000438","174011545737251",30.81,16.00,0,335.44,425.91,253.0,242.3,1.158,1219261.8,1219261.8,18507,0,0,0,L,1122011218,1,125.40,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987023,264845.00
03/07/2019 14:30,2,7.932,ACTIVE,218.71,366.40,59.975,1551987004,"201051344001135","174011545737251",31.65,16.30,0,335.74,429.22,253.9,243.2,1.162,1206406.1,1206406.1,18461,0,0,0,L,1122011218,1,125.40,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987024,264846.00
03/07/2019 14:30,2,7.346,ACTIVE,220.52,373.31,60.022,1551987004,"201051344000983","174011545737251",32.62,10.30,0,338.74,430.72,242.6,232.2,1.114,1224941.8,1224941.8,10219,0,0,0,L,1122011218,1,124.94,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987025,264847.00
03/07/2019 14:30,2,7.758,ACTIVE,219.16,371.51,60.038,1551987004,"201051344001203","174011545737251",32.40,17.50,0,339.65,431.32,254.2,243.4,1.158,1214112.7,1214112.7,18503,0,0,0,L,1122011218,1,126.07,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987026,264848.00
03/07/2019 14:30,2,7.959,ACTIVE,217.35,366.40,60.022,1551987004,"201051344001230","174011545737251",31.57,17.00,0,332.73,424.41,254.3,243.5,1.158,1211106.4,1211106.4,18316,0,0,0,L,1122011218,1,124.94,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987027,264849.00
03/07/2019 14:30,2,8.090,ACTIVE,218.03,369.70,60.017,1551987004,"201051344000646","174011545737251",31.01,16.70,0,335.14,427.41,253.8,243.1,1.167,1204282.6,1204282.6,18476,0,0,0,L,1122011218,1,125.17,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987028,264850.00
03/07/2019 14:30,2,7.762,ACTIVE,219.61,368.50,60.017,1551987004,"201051344000867","174011545737251",32.24,15.50,0,334.84,430.42,253.1,242.4,1.087,1202648.6,1202648.6,42394,0,0,0,L,1122011218,1,124.72,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987029,264851.00
03/07/2019 14:30,2,7.801,ACTIVE,219.84,367.60,60.017,1551987004,"201051344000633","174011545737251",32.03,17.80,0,331.23,426.81,252.3,241.6,1.202,1201181.5,1201181.5,42450,0,0,0,L,1122011218,1,124.94,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987030,264852.00
03/07/2019 14:30,2,8.041,ACTIVE,217.80,365.80,60.017,1551987004,"201051344000955","174011545737251",31.03,17.30,0,336.34,425.61,252.8,242.0,1.176,1223692.5,1223692.5,18501,0,0,0,L,1122011218,1,124.49,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987031,264853.00
03/07/2019 14:30,2,7.766,ACTIVE,220.06,370.00,60.017,1551987004,"201051344000648","174011545737251",32.36,13.00,0,338.44,429.22,254.3,243.6,1.136,1214798.3,1214798.3,41953,0,0,0,L,1122011218,1,124.27,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987031,264854.00
03/07/2019 14:30,2,7.715,ACTIVE,220.52,371.81,60.022,1551987004,"201051344000645","174011545737251",32.60,12.30,0,340.25,428.01,254.4,243.7,1.123,1219817.4,1219817.4,41916,0,0,0,L,1122011218,1,125.17,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987033,264855.00
03/07/2019 14:30,2,6.139,ACTIVE,220.52,383.23,60.017,1551987004,"201051344000569","174011545737251",34.01,8.50,0,355.58,435.53,211.0,201.8,0.963,1235415.6,1235415.6,10139,0,0,0,L,1122011218,1,124.49,125.62,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987033,264856.00
03/07/2019 14:30,2,7.584,ACTIVE,220.74,380.82,60.006,1551987004,"179051228000119","174011545737251",33.14,17.50,0,343.55,435.53,254.8,244.0,1.193,23442.7,23442.7,10212,0,0,0,L,46974696,1,125.17,126.07,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987034,264857.00
03/07/2019 14:45,2,8.023,ACTIVE,220.74,371.21,60.049,1551987905,"201051344000579","174011545737251",30.69,13.70,0,333.93,427.71,249.3,238.7,1.145,1235098.8,1235098.8,10587,0,0,0,L,1122011218,1,124.94,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987906,264858.00
03/07/2019 14:45,2,7.309,ACTIVE,218.93,365.49,60.028,1551987905,"201051344001025","174011545737251",31.91,17.80,0,335.74,432.52,236.2,226.0,1.043,1218058.8,1218058.8,18507,0,0,0,L,1122011218,1,125.17,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987907,264859.00
03/07/2019 14:45,2,7.805,ACTIVE,218.71,360.69,60.038,1551987905,"201051344001093","174011545737251",20.52,11.70,0,337.54,399.46,162.2,154.6,0.720,1202034.4,1202034.4,18523,0,0,0,L,1122011218,1,125.40,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987908,264860.00
03/07/2019 14:45,2,6.045,ACTIVE,220.52,380.82,59.996,1551987905,"201051344000458","174011545737251",33.89,10.30,0,351.67,428.61,207.4,198.2,0.959,1218917.3,1218917.3,10329,0,0,0,L,1122011218,1,124.94,125.62,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987909,264861.00
03/07/2019 14:45,2,7.828,ACTIVE,217.58,365.19,60.022,1551987905,"201051344000890","174011545737251",30.85,18.00,0,336.04,424.11,244.4,234.0,1.109,1216467.4,1216467.4,18459,0,0,0,L,1122011218,1,124.94,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987910,264862.00
03/07/2019 14:45,2,2.264,ACTIVE,220.52,359.18,60.033,1551987905,"201051344000988","174011545737251",23.44,1.00,0,337.84,382.63,53.9,50.1,0.429,946429.1,946429.1,10695,0,0,0,L,1122011218,1,124.72,125.85,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987911,264863.00
03/07/2019 14:45,2,7.869,ACTIVE,219.39,370.60,60.043,1551987905,"201051344000582","174011545737251",30.75,14.30,0,333.63,426.51,245.0,234.6,1.100,1196056.3,1196056.3,18433,0,0,0,L,1122011218,1,125.62,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987911,264864.00
03/07/2019 14:45,2,7.941,ACTIVE,219.39,371.21,60.022,1551987905,"201051344000868","174011545737251",31.63,9.30,0,334.84,430.72,254.3,243.6,1.136,1204169.3,1204169.3,42372,0,0,0,L,1122011218,1,124.27,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987912,264865.00
03/07/2019 14:45,2,8.051,ACTIVE,220.74,371.21,60.033,1551987905,"201051344000576","174011545737251",31.17,12.00,0,336.94,428.91,254.1,243.3,1.145,1222484.0,1222484.0,14409,0,0,0,L,1122011218,1,124.94,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987913,264866.00
03/07/2019 14:45,2,8.090,ACTIVE,220.97,370.60,60.038,1551987905,"201051344001158","174011545737251",30.38,10.30,0,333.03,427.11,248.7,238.1,1.127,1199443.0,1199443.0,10633,0,0,0,L,1122011218,1,124.94,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987914,264867.00
03/07/2019 14:45,2,7.939,ACTIVE,219.16,367.90,59.990,1551987905,"201051344000917","174011545737251",31.01,15.80,0,334.54,425.31,249.3,238.7,1.140,1213761.4,1213761.4,18302,0,0,0,L,1122011218,1,125.40,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987915,264868.00
03/07/2019 14:45,2,7.678,ACTIVE,218.03,357.08,60.038,1551987905,"201051344000417","174011545737251",20.30,16.30,0,338.14,396.75,158.0,150.5,0.729,981300.6,981300.6,18539,0,0,0,L,1122011218,1,124.94,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987916,264869.00
03/07/2019 14:45,2,7.854,ACTIVE,217.58,366.40,60.043,1551987905,"201051344000685","174011545737251",30.89,14.30,0,336.04,423.20,245.7,235.2,1.162,1218368.6,1218368.6,18513,0,0,0,L,1122011218,1,125.40,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987917,264870.00
03/07/2019 14:45,2,7.859,ACTIVE,219.39,367.90,60.038,1551987905,"201051344000651","174011545737251",31.15,13.70,0,334.24,423.50,247.7,237.1,1.140,1211066.7,1211066.7,18497,0,0,0,L,1122011218,1,126.07,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987918,264871.00
03/07/2019 14:45,2,8.020,ACTIVE,218.71,367.60,60.033,1551987905,"201051344000594","174011545737251",30.61,20.70,0,332.43,428.31,248.4,237.9,1.109,1224484.3,1224484.3,42324,0,0,0,L,1122011218,1,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987919,264872.00
03/07/2019 14:45,2,2.719,ACTIVE,220.74,395.25,60.017,1551987905,"201051344000469","174011545737251",36.28,1.50,0,374.21,420.50,100.3,94.9,0.455,1204183.6,1204183.6,10620,0,0,0,L,1122011218,1,124.49,125.85,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987920,264873.00
03/07/2019 14:45,2,6.973,ACTIVE,219.16,377.52,60.038,1551987905,"201051344000585","174011545737251",33.08,13.70,0,342.65,431.92,233.4,223.4,1.056,1223911.4,1223911.4,18545,0,0,0,L,1122011218,1,125.17,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987921,264874.00
03/07/2019 14:45,2,7.609,ACTIVE,220.97,372.41,60.038,1551987905,"201051344000853","174011545737251",32.56,12.30,0,343.25,432.82,250.8,240.1,1.127,1226777.6,1226777.6,10214,0,0,0,L,1122011218,1,125.17,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987922,264875.00
03/07/2019 14:45,2,7.809,ACTIVE,217.58,367.60,60.049,1551987905,"201051344001145","174011545737251",31.31,16.30,0,336.34,424.41,247.5,237.0,1.131,1226590.5,1226590.5,18462,0,0,0,L,1122011218,1,124.72,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987922,264876.00
03/07/2019 14:45,2,7.721,ACTIVE,218.48,365.80,60.033,1551987905,"201051344000438","174011545737251",31.17,16.30,0,336.34,424.71,243.7,233.3,1.114,1219321.4,1219321.4,18508,0,0,0,L,1122011218,1,125.40,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987923,264877.00
03/07/2019 14:45,2,7.715,ACTIVE,218.71,367.30,59.975,1551987905,"201051344001135","174011545737251",31.41,15.80,0,335.44,425.01,245.3,234.8,1.118,1206466.2,1206466.2,18462,0,0,0,L,1122011218,1,125.40,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987924,264878.00
03/07/2019 14:45,2,7.041,ACTIVE,220.52,377.22,60.054,1551987905,"201051344000983","174011545737251",32.92,10.30,0,340.85,431.02,234.7,224.6,1.083,1224999.1,1224999.1,10220,0,0,0,L,1122011218,1,124.94,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987925,264879.00
03/07/2019 14:45,2,7.811,ACTIVE,218.93,365.80,60.022,1551987905,"201051344001203","174011545737251",31.43,17.00,0,334.54,427.11,248.6,238.0,1.123,1214173.2,1214173.2,18504,0,0,0,L,1122011218,1,126.07,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987926,264880.00
03/07/2019 14:45,2,7.709,ACTIVE,217.35,363.39,60.022,1551987905,"201051344001230","174011545737251",31.41,16.70,0,329.43,422.90,245.1,234.6,1.123,1211166.3,1211166.3,18317,0,0,0,L,1122011218,1,124.94,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987927,264881.00
03/07/2019 14:45,2,7.686,ACTIVE,217.80,366.40,60.033,1551987905,"201051344000646","174011545737251",31.39,15.30,0,334.54,425.61,244.1,233.7,1.127,1204342.4,1204342.4,18477,0,0,0,L,1122011218,1,125.17,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987928,264882.00
03/07/2019 14:45,2,8.104,ACTIVE,219.61,370.00,60.028,1551987905,"201051344000867","174011545737251",30.49,15.30,0,332.73,426.21,250.2,239.6,1.092,1202709.1,1202709.1,42395,0,0,0,L,1122011218,1,124.72,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987929,264883.00
03/07/2019 14:45,2,7.980,ACTIVE,219.61,371.21,60.028,1551987905,"201051344000633","174011545737251",30.81,18.00,0,330.33,425.91,248.7,238.1,1.131,1201241.9,1201241.9,42451,0,0,0,L,1122011218,1,124.72,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987930,264884.00
03/07/2019 14:45,2,7.705,ACTIVE,217.80,366.70,60.038,1551987905,"201051344000955","174011545737251",31.07,17.00,0,336.34,423.20,242.2,231.8,1.118,1223751.9,1223751.9,18502,0,0,0,L,1122011218,1,124.72,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987931,264885.00
03/07/2019 14:45,2,8.049,ACTIVE,220.06,370.30,60.033,1551987905,"201051344000648","174011545737251",30.93,12.30,0,334.54,426.21,251.9,241.2,1.153,1214859.1,1214859.1,41954,0,0,0,L,1122011218,1,124.27,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987932,264886.00
03/07/2019 14:45,2,7.973,ACTIVE,220.29,370.60,60.028,1551987905,"201051344000645","174011545737251",31.51,12.30,0,334.84,425.31,254.2,243.4,1.127,1219878.2,1219878.2,41917,0,0,0,L,1122011218,1,124.94,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987933,264887.00
03/07/2019 14:45,2,5.969,ACTIVE,220.29,383.53,60.028,1551987905,"201051344000569","174011545737251",34.09,9.00,0,353.77,433.72,205.9,196.8,0.932,1235465.7,1235465.7,10140,0,0,0,L,1122011218,1,124.49,125.62,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987934,264888.00
03/07/2019 14:45,2,7.820,ACTIVE,220.52,375.11,60.033,1551987905,"179051228000119","174011545737251",32.14,17.80,0,339.34,431.62,254.2,243.4,1.202,23463.0,23463.0,10213,0,0,0,L,46974696,1,124.94,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551987935,264889.00
03/07/2019 15:00,2,7.539,ACTIVE,220.52,368.80,60.001,1551988804,"201051344000579","174011545737251",31.13,13.70,0,335.14,425.61,237.6,227.4,1.083,1235156.7,1235156.7,10588,0,0,0,L,1122011218,1,124.72,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988805,264890.00
03/07/2019 15:00,2,6.930,ACTIVE,218.71,367.30,60.012,1551988804,"201051344001025","174011545737251",32.07,17.80,0,337.24,426.21,225.2,215.4,0.999,1218113.6,1218113.6,18508,0,0,0,L,1122011218,1,125.17,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988806,264891.00
03/07/2019 15:00,2,7.393,ACTIVE,218.48,357.68,60.006,1551988804,"201051344001093","174011545737251",20.61,11.00,0,338.44,397.05,154.4,147.1,0.685,1202071.9,1202071.9,18524,0,0,0,L,1122011218,1,125.17,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988807,264892.00
03/07/2019 15:00,2,5.764,ACTIVE,220.29,380.22,60.017,1551988804,"201051344000458","174011545737251",33.79,10.70,0,351.37,425.31,197.2,188.4,0.915,1218965.4,1218965.4,10330,0,0,0,L,1122011218,1,124.94,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988808,264893.00
03/07/2019 15:00,2,7.391,ACTIVE,217.35,363.39,60.022,1551988804,"201051344000890","174011545737251",31.13,17.50,0,330.33,420.20,233.0,223.0,1.061,1216524.3,1216524.3,18460,0,0,0,L,1122011218,1,124.94,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988809,264894.00
03/07/2019 15:00,2,2.338,ACTIVE,220.06,360.08,60.006,1551988804,"201051344000988","174011545737251",23.42,1.50,0,338.44,382.93,55.4,51.6,0.442,946441.7,946441.7,10696,0,0,0,L,1122011218,1,124.49,125.40,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988810,264895.00
03/07/2019 15:00,2,7.398,ACTIVE,218.93,367.00,60.012,1551988804,"201051344000582","174011545737251",31.13,14.70,0,335.14,423.20,233.2,223.1,1.047,1196113.3,1196113.3,18434,0,0,0,L,1122011218,1,125.17,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988811,264896.00
03/07/2019 15:00,2,7.699,ACTIVE,218.93,367.90,60.012,1551988804,"201051344000868","174011545737251",31.21,10.30,0,333.63,423.81,243.3,232.9,1.083,1204228.8,1204228.8,42373,0,0,0,L,1122011218,1,124.04,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988812,264897.00
03/07/2019 15:00,2,7.730,ACTIVE,220.29,368.80,60.012,1551988804,"201051344000576","174011545737251",30.91,12.70,0,334.54,426.21,241.9,231.6,1.100,1222543.2,1222543.2,14410,0,0,0,L,1122011218,1,124.94,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988813,264898.00
03/07/2019 15:00,2,7.600,ACTIVE,220.52,369.40,60.017,1551988804,"201051344001158","174011545737251",30.87,10.30,0,334.54,421.70,237.6,227.4,1.083,1199501.0,1199501.0,10634,0,0,0,L,1122011218,1,124.72,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988814,264899.00
03/07/2019 15:00,2,7.555,ACTIVE,218.71,367.00,60.049,1551988804,"201051344000917","174011545737251",31.13,17.30,0,335.44,422.90,238.2,228.0,1.105,1213819.5,1213819.5,18303,0,0,0,L,1122011218,1,125.17,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988815,264900.00
03/07/2019 15:00,2,7.443,ACTIVE,217.80,356.78,60.001,1551988804,"201051344000417","174011545737251",19.88,16.00,0,337.24,391.94,149.9,142.8,0.689,981337.1,981337.1,18540,0,0,0,L,1122011218,1,124.49,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988816,264901.00
03/07/2019 15:00,2,7.465,ACTIVE,217.13,364.89,60.012,1551988804,"201051344000685","174011545737251",30.89,15.30,0,334.54,420.20,233.5,223.4,1.109,1218425.6,1218425.6,18514,0,0,0,L,1122011218,1,125.17,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988817,264902.00
03/07/2019 15:00,2,7.502,ACTIVE,218.71,366.10,60.017,1551988804,"201051344000651","174011545737251",31.03,14.30,0,335.44,422.00,235.7,225.6,1.087,1211124.3,1211124.3,18498,0,0,0,L,1122011218,1,125.85,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988818,264903.00
03/07/2019 15:00,2,7.523,ACTIVE,218.26,365.49,60.006,1551988804,"201051344000594","174011545737251",31.09,20.00,0,334.84,423.81,236.4,226.3,1.069,1224542.2,1224542.2,42325,0,0,0,L,1122011218,1,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988818,264904.00
03/07/2019 15:00,2,2.654,ACTIVE,220.29,395.55,60.012,1551988804,"201051344000469","174011545737251",36.36,3.30,0,374.51,419.30,97.5,92.2,0.451,1204206.8,1204206.8,10621,0,0,0,L,1122011218,1,124.27,125.62,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988819,264905.00
03/07/2019 15:00,2,6.652,ACTIVE,218.71,375.41,60.017,1551988804,"201051344000585","174011545737251",32.94,14.00,0,343.55,428.31,222.0,212.4,1.012,1223965.6,1223965.6,18546,0,0,0,L,1122011218,1,124.94,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988820,264906.00
03/07/2019 15:00,2,7.334,ACTIVE,220.74,370.00,60.006,1551988804,"201051344000853","174011545737251",32.14,12.70,0,342.35,426.21,238.8,228.5,1.074,1226835.9,1226835.9,10215,0,0,0,L,1122011218,1,125.40,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988821,264907.00
03/07/2019 15:00,2,7.432,ACTIVE,217.35,367.90,59.975,1551988804,"201051344001145","174011545737251",31.35,16.30,0,336.34,422.00,235.8,225.7,1.069,1226648.1,1226648.1,18463,0,0,0,L,1122011218,1,124.72,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988822,264908.00
03/07/2019 15:00,2,7.379,ACTIVE,218.26,367.00,60.012,1551988804,"201051344000438","174011545737251",30.97,16.70,0,336.64,421.70,231.3,221.4,1.061,1219378.0,1219378.0,18509,0,0,0,L,1122011218,1,125.40,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988823,264909.00
03/07/2019 15:00,2,7.350,ACTIVE,218.48,366.40,60.006,1551988804,"201051344001135","174011545737251",31.29,16.30,0,336.64,421.40,232.9,222.9,1.069,1206523.2,1206523.2,18463,0,0,0,L,1122011218,1,125.17,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988824,264910.00
03/07/2019 15:00,2,6.811,ACTIVE,220.06,374.81,60.001,1551988804,"201051344000983","174011545737251",32.90,10.00,0,337.84,425.91,227.1,217.3,1.047,1225054.1,1225054.1,10221,0,0,0,L,1122011218,1,124.72,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988825,264911.00
03/07/2019 15:00,2,7.461,ACTIVE,218.93,367.00,60.033,1551988804,"201051344001203","174011545737251",31.33,17.00,0,336.34,422.90,236.6,226.4,1.100,1214231.0,1214231.0,18505,0,0,0,L,1122011218,1,125.85,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988826,264912.00
03/07/2019 15:00,2,7.354,ACTIVE,217.35,363.69,60.017,1551988804,"201051344001230","174011545737251",31.33,16.00,0,328.22,415.69,233.2,223.2,1.065,1211223.3,1211223.3,18318,0,0,0,L,1122011218,1,124.94,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988827,264913.00
03/07/2019 15:00,2,7.275,ACTIVE,217.58,364.59,60.017,1551988804,"201051344000646","174011545737251",31.47,15.30,0,333.63,422.00,231.9,221.9,1.065,1204399.1,1204399.1,18478,0,0,0,L,1122011218,1,125.17,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988828,264914.00
03/07/2019 15:00,2,7.654,ACTIVE,219.16,367.00,60.012,1551988804,"201051344000867","174011545737251",30.87,15.50,0,335.14,422.90,239.1,228.8,1.087,1202767.4,1202767.4,42396,0,0,0,L,1122011218,1,124.49,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988829,264915.00
03/07/2019 15:00,2,7.650,ACTIVE,219.39,366.10,60.022,1551988804,"201051344000633","174011545737251",30.73,18.30,0,332.13,424.71,238.1,227.9,1.114,1201300.0,1201300.0,42452,0,0,0,L,1122011218,1,124.72,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988830,264916.00
03/07/2019 15:00,2,7.283,ACTIVE,217.58,364.29,60.012,1551988804,"201051344000955","174011545737251",31.17,18.00,0,335.74,418.09,229.8,219.8,1.056,1223808.2,1223808.2,18503,0,0,0,L,1122011218,1,124.49,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988831,264917.00
03/07/2019 15:00,2,7.736,ACTIVE,219.61,369.70,60.022,1551988804,"201051344000648","174011545737251",30.79,12.70,0,333.33,423.50,241.3,231.0,1.087,1214917.9,1214917.9,41955,0,0,0,L,1122011218,1,124.04,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988832,264918.00
03/07/2019 15:00,2,7.834,ACTIVE,220.06,368.20,60.017,1551988804,"201051344000645","174011545737251",30.87,12.30,0,333.63,422.30,244.7,234.3,1.078,1219937.9,1219937.9,41918,0,0,0,L,1122011218,1,124.94,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988833,264919.00
03/07/2019 15:00,2,5.625,ACTIVE,220.06,385.03,60.022,1551988804,"201051344000569","174011545737251",34.45,9.30,0,355.58,430.72,196.3,187.5,0.893,1235513.6,1235513.6,10141,0,0,0,L,1122011218,1,124.27,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988834,264920.00
03/07/2019 15:00,2,7.719,ACTIVE,220.06,376.01,60.006,1551988804,"179051228000119","174011545737251",31.43,18.70,0,340.55,429.22,245.5,235.1,1.145,23522.9,23522.9,10214,0,0,0,L,46974696,1,124.72,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551988834,264921.00
03/07/2019 15:15,2,7.131,ACTIVE,220.29,368.20,59.996,1551989705,"201051344000579","174011545737251",31.13,13.30,0,335.14,418.39,224.8,215.1,1.034,1235212.0,1235212.0,10589,0,0,0,L,1122011218,1,124.72,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989706,264922.00
03/07/2019 15:15,2,6.529,ACTIVE,218.71,364.89,59.975,1551989705,"201051344001025","174011545737251",32.05,17.50,0,338.44,425.01,211.7,202.4,0.946,1218165.8,1218165.8,18509,0,0,0,L,1122011218,1,124.94,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989707,264923.00
03/07/2019 15:15,2,7.066,ACTIVE,218.71,357.68,60.001,1551989705,"201051344001093","174011545737251",20.26,11.30,0,339.04,394.35,145.0,138.0,0.636,1202107.5,1202107.5,18525,0,0,0,L,1122011218,1,125.17,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989708,264924.00
03/07/2019 15:15,2,5.455,ACTIVE,220.06,378.42,60.001,1551989705,"201051344000458","174011545737251",33.75,10.30,0,351.37,424.41,186.6,178.1,0.866,1219011.2,1219011.2,10331,0,0,0,L,1122011218,1,124.72,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989709,264925.00
03/07/2019 15:15,2,7.012,ACTIVE,217.35,362.19,60.001,1551989705,"201051344000890","174011545737251",30.93,17.50,0,333.03,416.89,219.6,210.0,0.994,1216578.4,1216578.4,18461,0,0,0,L,1122011218,1,124.94,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989710,264926.00
03/07/2019 15:15,2,2.395,ACTIVE,219.84,359.18,59.985,1551989705,"201051344000988","174011545737251",23.52,2.00,0,337.84,383.53,57.2,53.3,0.455,946454.9,946454.9,10697,0,0,0,L,1122011218,1,124.27,125.40,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989710,264927.00
03/07/2019 15:15,2,7.023,ACTIVE,219.16,366.40,60.006,1551989705,"201051344000582","174011545737251",30.93,14.70,0,335.74,420.20,220.0,210.4,0.999,1196167.5,1196167.5,18435,0,0,0,L,1122011218,1,125.40,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989711,264928.00
03/07/2019 15:15,2,7.318,ACTIVE,218.93,367.00,60.017,1551989705,"201051344000868","174011545737251",31.05,9.00,0,335.14,421.40,230.1,220.2,1.016,1204285.5,1204285.5,42374,0,0,0,L,1122011218,1,124.04,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989712,264929.00
03/07/2019 15:15,2,7.242,ACTIVE,220.29,370.00,60.038,1551989705,"201051344000576","174011545737251",31.19,12.00,0,334.54,420.20,228.7,218.8,1.043,1222599.5,1222599.5,14411,0,0,0,L,1122011218,1,124.72,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989713,264930.00
03/07/2019 15:15,2,7.199,ACTIVE,220.06,365.80,60.012,1551989705,"201051344001158","174011545737251",30.77,11.30,0,334.54,418.70,224.3,214.6,1.021,1199556.2,1199556.2,10635,0,0,0,L,1122011218,1,124.49,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989714,264931.00
03/07/2019 15:15,2,7.199,ACTIVE,218.71,366.40,60.001,1551989705,"201051344000917","174011545737251",30.73,16.70,0,335.14,420.20,224.1,214.4,1.043,1213874.8,1213874.8,18304,0,0,0,L,1122011218,1,125.17,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989715,264932.00
03/07/2019 15:15,2,6.887,ACTIVE,217.80,355.88,59.996,1551989705,"201051344000417","174011545737251",20.32,16.30,0,337.54,389.54,141.8,134.9,0.654,981371.8,981371.8,18541,0,0,0,L,1122011218,1,124.72,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989716,264933.00
03/07/2019 15:15,2,7.096,ACTIVE,217.35,363.39,60.006,1551989705,"201051344000685","174011545737251",30.71,14.00,0,336.64,417.19,220.7,211.1,1.039,1218479.9,1218479.9,18515,0,0,0,L,1122011218,1,125.17,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989717,264934.00
03/07/2019 15:15,2,7.066,ACTIVE,218.71,362.19,60.028,1551989705,"201051344000651","174011545737251",31.11,14.70,0,335.14,419.00,222.6,212.9,0.994,1211179.1,1211179.1,18499,0,0,0,L,1122011218,1,125.85,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989718,264935.00
03/07/2019 15:15,2,7.307,ACTIVE,218.03,364.89,59.990,1551989705,"201051344000594","174011545737251",30.30,20.00,0,333.93,421.10,224.1,214.4,1.008,1224597.4,1224597.4,42326,0,0,0,L,1122011218,1,123.59,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989719,264936.00
03/07/2019 15:15,2,2.596,ACTIVE,220.06,391.64,59.985,1551989705,"201051344000469","174011545737251",35.96,3.00,0,372.41,417.49,94.9,89.6,0.433,1204229.4,1204229.4,10622,0,0,0,L,1122011218,1,124.27,125.62,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989720,264937.00
03/07/2019 15:15,2,6.268,ACTIVE,218.93,374.81,59.985,1551989705,"201051344000585","174011545737251",33.14,14.00,0,345.96,427.11,210.3,201.0,0.959,1224017.2,1224017.2,18547,0,0,0,L,1122011218,1,124.94,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989721,264938.00
03/07/2019 15:15,2,6.936,ACTIVE,220.52,369.40,59.980,1551989705,"201051344000853","174011545737251",32.22,11.70,0,342.35,423.50,226.2,216.4,1.025,1226891.5,1226891.5,10216,0,0,0,L,1122011218,1,125.17,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989722,264939.00
03/07/2019 15:15,2,7.154,ACTIVE,217.35,365.19,60.012,1551989705,"201051344001145","174011545737251",30.79,16.00,0,336.34,418.39,223.0,213.3,1.021,1226702.9,1226702.9,18464,0,0,0,L,1122011218,1,124.72,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989722,264940.00
03/07/2019 15:15,2,6.885,ACTIVE,218.03,363.39,60.028,1551989705,"201051344000438","174011545737251",31.33,15.80,0,336.94,417.79,218.4,208.9,1.003,1219431.7,1219431.7,18510,0,0,0,L,1122011218,1,125.17,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989723,264941.00
03/07/2019 15:15,2,6.965,ACTIVE,218.71,363.39,59.996,1551989705,"201051344001135","174011545737251",31.19,16.30,0,336.64,418.70,219.8,210.2,0.999,1206577.3,1206577.3,18464,0,0,0,L,1122011218,1,125.40,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989724,264942.00
03/07/2019 15:15,2,6.422,ACTIVE,219.84,373.91,59.990,1551989705,"201051344000983","174011545737251",33.10,10.30,0,341.15,424.71,215.3,205.9,0.990,1225106.9,1225106.9,10222,0,0,0,L,1122011218,1,124.49,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989725,264943.00
03/07/2019 15:15,2,7.066,ACTIVE,218.71,365.19,59.980,1551989705,"201051344001203","174011545737251",31.15,16.70,0,336.34,419.30,222.8,213.1,1.025,1214285.8,1214285.8,18506,0,0,0,L,1122011218,1,125.62,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989726,264944.00
03/07/2019 15:15,2,6.898,ACTIVE,217.13,361.29,59.996,1551989705,"201051344001230","174011545737251",31.43,15.80,0,328.82,413.89,219.5,210.0,0.994,1211277.4,1211277.4,18319,0,0,0,L,1122011218,1,124.72,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989727,264945.00
03/07/2019 15:15,2,6.922,ACTIVE,217.58,363.99,59.996,1551989705,"201051344000646","174011545737251",31.19,14.70,0,336.04,418.70,218.6,209.1,1.008,1204453.0,1204453.0,18479,0,0,0,L,1122011218,1,125.17,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989728,264946.00
03/07/2019 15:15,2,7.217,ACTIVE,218.93,363.99,60.001,1551989705,"201051344000867","174011545737251",30.87,15.50,0,335.44,420.80,225.6,215.8,1.003,1202822.9,1202822.9,42397,0,0,0,L,1122011218,1,124.49,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989729,264947.00
03/07/2019 15:15,2,7.139,ACTIVE,219.16,365.19,59.990,1551989705,"201051344000633","174011545737251",31.09,17.80,0,327.92,419.90,224.6,214.9,1.056,1201355.3,1201355.3,42453,0,0,0,L,1122011218,1,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989730,264948.00
03/07/2019 15:15,2,6.881,ACTIVE,217.58,362.19,60.017,1551989705,"201051344000955","174011545737251",31.09,17.30,0,333.03,415.69,216.7,207.2,1.003,1223861.5,1223861.5,18504,0,0,0,L,1122011218,1,124.49,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989731,264949.00
03/07/2019 15:15,2,7.289,ACTIVE,219.39,365.19,59.990,1551989705,"201051344000648","174011545737251",30.79,12.70,0,334.54,422.00,227.3,217.4,1.034,1214973.9,1214973.9,41956,0,0,0,L,1122011218,1,124.04,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989732,264950.00
03/07/2019 15:15,2,7.412,ACTIVE,219.84,368.80,60.033,1551989705,"201051344000645","174011545737251",30.75,13.30,0,335.14,419.60,230.7,220.7,1.025,1219994.7,1219994.7,41919,0,0,0,L,1122011218,1,124.94,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989733,264951.00
03/07/2019 15:15,2,5.348,ACTIVE,219.84,384.43,59.975,1551989705,"201051344000569","174011545737251",34.41,8.50,0,355.58,429.52,186.4,178.0,0.857,1235559.3,1235559.3,10142,0,0,0,L,1122011218,1,124.27,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989734,264952.00
03/07/2019 15:15,2,7.311,ACTIVE,219.84,374.21,59.985,1551989705,"179051228000119","174011545737251",31.39,17.50,0,342.05,426.21,232.3,222.3,1.087,23580.0,23580.0,10215,0,0,0,L,46974696,1,124.72,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551989734,264953.00
03/07/2019 15:30,2,6.727,ACTIVE,220.29,366.70,60.059,1551990604,"201051344000579","174011545737251",31.05,13.70,0,336.04,414.79,211.5,202.2,0.968,1235264.1,1235264.1,10590,0,0,0,L,1122011218,1,124.94,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990605,264954.00
03/07/2019 15:30,2,6.047,ACTIVE,218.26,369.70,60.022,1551990604,"201051344001025","174011545737251",32.76,16.30,0,339.65,421.70,200.7,191.8,0.902,1218215.1,1218215.1,18510,0,0,0,L,1122011218,1,124.94,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990606,264955.00
03/07/2019 15:30,2,6.494,ACTIVE,218.48,358.28,59.985,1551990604,"201051344001093","174011545737251",20.77,10.30,0,338.44,391.64,136.7,130.0,0.610,1202141.1,1202141.1,18526,0,0,0,L,1122011218,1,125.17,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990607,264956.00
03/07/2019 15:30,2,5.086,ACTIVE,219.84,379.92,60.043,1551990604,"201051344000458","174011545737251",34.07,10.30,0,351.67,421.40,175.3,167.3,0.809,1219054.4,1219054.4,10332,0,0,0,L,1122011218,1,124.94,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990608,264957.00
03/07/2019 15:30,2,6.549,ACTIVE,217.35,361.59,60.033,1551990604,"201051344000890","174011545737251",31.29,16.70,0,330.93,409.38,207.6,198.4,0.941,1216629.4,1216629.4,18462,0,0,0,L,1122011218,1,124.94,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990609,264958.00
03/07/2019 15:30,2,2.488,ACTIVE,219.84,360.99,60.033,1551990604,"201051344000988","174011545737251",23.28,1.50,0,335.44,384.43,58.8,54.8,0.477,946468.5,946468.5,10698,0,0,0,L,1122011218,1,124.49,125.40,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990610,264959.00
03/07/2019 15:30,2,6.545,ACTIVE,218.71,363.69,60.012,1551990604,"201051344000582","174011545737251",31.29,13.30,0,336.94,415.69,207.3,198.2,0.924,1196218.5,1196218.5,18436,0,0,0,L,1122011218,1,125.17,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990611,264960.00
03/07/2019 15:30,2,6.812,ACTIVE,218.93,363.99,60.033,1551990604,"201051344000868","174011545737251",31.37,9.00,0,336.04,417.79,216.5,207.0,0.986,1204338.8,1204338.8,42375,0,0,0,L,1122011218,1,124.04,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990612,264961.00
03/07/2019 15:30,2,6.744,ACTIVE,219.84,365.80,60.033,1551990604,"201051344000576","174011545737251",31.47,12.30,0,334.54,416.29,214.8,205.4,0.981,1222652.6,1222652.6,14412,0,0,0,L,1122011218,1,124.94,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990612,264962.00
03/07/2019 15:30,2,6.619,ACTIVE,220.06,366.10,60.043,1551990604,"201051344001158","174011545737251",31.49,10.70,0,333.93,415.09,210.9,201.7,0.955,1199608.3,1199608.3,10636,0,0,0,L,1122011218,1,124.72,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990613,264963.00
03/07/2019 15:30,2,6.678,ACTIVE,218.48,365.49,60.033,1551990604,"201051344000917","174011545737251",31.35,15.50,0,336.64,416.29,212.0,202.7,0.994,1213926.9,1213926.9,18305,0,0,0,L,1122011218,1,124.94,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990614,264964.00
03/07/2019 15:30,2,6.473,ACTIVE,217.80,354.67,60.006,1551990604,"201051344000417","174011545737251",20.40,15.00,0,337.84,387.44,133.7,127.1,0.619,981404.6,981404.6,18542,0,0,0,L,1122011218,1,124.72,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990615,264965.00
03/07/2019 15:30,2,6.523,ACTIVE,217.35,362.49,60.033,1551990604,"201051344000685","174011545737251",31.45,13.70,0,336.34,412.98,207.8,198.6,0.977,1218531.1,1218531.1,18516,0,0,0,L,1122011218,1,125.17,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990616,264966.00
03/07/2019 15:30,2,6.611,ACTIVE,218.93,360.99,60.054,1551990604,"201051344000651","174011545737251",31.33,14.30,0,336.64,415.09,209.7,200.5,0.963,1211230.7,1211230.7,18500,0,0,0,L,1122011218,1,125.85,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990617,264967.00
03/07/2019 15:30,2,6.738,ACTIVE,218.26,363.09,60.022,1551990604,"201051344000594","174011545737251",31.05,19.30,0,335.74,417.79,211.7,202.4,0.959,1224649.5,1224649.5,42327,0,0,0,L,1122011218,1,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990618,264968.00
03/07/2019 15:30,2,2.449,ACTIVE,220.06,394.35,60.033,1551990604,"201051344000469","174011545737251",36.30,2.50,0,375.11,416.59,90.3,85.2,0.407,1204251.2,1204251.2,10623,0,0,0,L,1122011218,1,124.49,125.62,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990619,264969.00
03/07/2019 15:30,2,5.865,ACTIVE,218.71,375.41,60.028,1551990604,"201051344000585","174011545737251",33.20,13.30,0,347.76,424.41,197.2,188.4,0.897,1224065.8,1224065.8,18548,0,0,0,L,1122011218,1,124.94,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990620,264970.00
03/07/2019 15:30,2,6.449,ACTIVE,220.52,370.00,60.054,1551990604,"201051344000853","174011545737251",32.46,11.70,0,336.94,419.00,212.0,202.7,0.955,1226943.9,1226943.9,10217,0,0,0,L,1122011218,1,125.40,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990621,264971.00
