ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 15:30,2,6.645,ACTIVE,217.35,362.79,60.022,1551990604,"201051344001145","174011545737251",31.25,15.30,0,336.34,414.79,210.2,200.9,0.955,1226754.7,1226754.7,18465,0,0,0,L,1122011218,1,124.49,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990622,264972.00
03/07/2019 15:30,2,6.498,ACTIVE,218.03,362.79,60.028,1551990604,"201051344000438","174011545737251",31.23,14.70,0,337.24,413.89,205.5,196.4,0.941,1219482.4,1219482.4,18511,0,0,0,L,1122011218,1,125.17,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990623,264973.00
03/07/2019 15:30,2,6.410,ACTIVE,218.03,363.39,60.059,1551990604,"201051344001135","174011545737251",31.87,15.30,0,337.24,414.19,206.8,197.7,0.937,1206628.3,1206628.3,18465,0,0,0,L,1122011218,1,125.17,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990624,264974.00
03/07/2019 15:30,2,6.051,ACTIVE,219.84,374.21,60.028,1551990604,"201051344000983","174011545737251",33.00,10.00,0,343.85,422.90,201.8,192.9,0.937,1225156.9,1225156.9,10223,0,0,0,L,1122011218,1,124.94,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990624,264975.00
03/07/2019 15:30,2,6.475,ACTIVE,218.48,363.39,60.022,1551990604,"201051344001203","174011545737251",31.93,16.00,0,337.84,415.39,209.3,200.1,0.968,1214337.5,1214337.5,18507,0,0,0,L,1122011218,1,125.62,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990625,264976.00
03/07/2019 15:30,2,6.494,ACTIVE,217.13,362.49,60.033,1551990604,"201051344001230","174011545737251",31.37,15.50,0,330.03,409.38,206.4,197.3,0.941,1211328.3,1211328.3,18320,0,0,0,L,1122011218,1,124.72,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990626,264977.00
03/07/2019 15:30,2,6.418,ACTIVE,217.35,362.49,60.028,1551990604,"201051344000646","174011545737251",31.67,14.70,0,336.04,414.49,205.8,196.7,0.950,1204503.8,1204503.8,18480,0,0,0,L,1122011218,1,124.94,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990627,264978.00
03/07/2019 15:30,2,6.660,ACTIVE,219.16,364.59,60.022,1551990604,"201051344000867","174011545737251",31.51,14.30,0,336.34,415.99,212.5,203.1,0.932,1202875.3,1202875.3,42398,0,0,0,L,1122011218,1,124.72,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990628,264979.00
03/07/2019 15:30,2,6.580,ACTIVE,219.16,365.19,60.028,1551990604,"201051344000633","174011545737251",31.71,17.30,0,331.83,417.49,211.1,201.8,0.986,1201407.5,1201407.5,42454,0,0,0,L,1122011218,1,124.72,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990629,264980.00
03/07/2019 15:30,2,6.414,ACTIVE,217.58,362.49,60.006,1551990604,"201051344000955","174011545737251",31.39,17.00,0,332.43,409.98,203.7,194.7,0.946,1223911.8,1223911.8,18505,0,0,0,L,1122011218,1,124.49,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990630,264981.00
03/07/2019 15:30,2,6.691,ACTIVE,219.39,364.29,60.022,1551990604,"201051344000648","174011545737251",31.57,11.70,0,335.44,417.19,213.8,204.5,0.963,1215026.7,1215026.7,41957,0,0,0,L,1122011218,1,124.27,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990631,264982.00
03/07/2019 15:30,2,6.881,ACTIVE,219.84,366.70,60.022,1551990604,"201051344000645","174011545737251",31.09,12.30,0,333.93,415.99,216.7,207.2,0.963,1220048.2,1220048.2,41920,0,0,0,L,1122011218,1,124.94,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990632,264983.00
03/07/2019 15:30,2,5.029,ACTIVE,219.84,385.03,60.022,1551990604,"201051344000569","174011545737251",34.53,7.70,0,358.28,427.41,175.7,167.6,0.809,1235602.4,1235602.4,10143,0,0,0,L,1122011218,1,124.49,125.40,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990633,264984.00
03/07/2019 15:30,2,6.865,ACTIVE,220.06,373.01,60.033,1551990604,"179051228000119","174011545737251",31.37,17.30,0,342.65,422.00,218.0,208.5,1.016,23633.8,23633.8,10216,0,0,0,L,46974696,1,124.94,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551990634,264985.00
03/07/2019 15:45,2,6.211,ACTIVE,219.84,363.99,59.985,1551991504,"201051344000579","174011545737251",31.15,12.70,0,336.04,410.88,196.1,187.3,0.879,1235312.8,1235312.8,10591,0,0,0,L,1122011218,1,124.49,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991505,264986.00
03/07/2019 15:45,2,5.570,ACTIVE,218.48,367.60,59.990,1551991504,"201051344001025","174011545737251",32.62,17.30,0,344.45,420.50,184.0,175.7,0.831,1218260.9,1218260.9,18511,0,0,0,L,1122011218,1,124.94,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991506,264987.00
03/07/2019 15:45,2,5.928,ACTIVE,218.26,354.67,59.996,1551991504,"201051344001093","174011545737251",20.97,11.00,0,338.14,388.64,125.9,119.6,0.552,1202172.3,1202172.3,18527,0,0,0,L,1122011218,1,125.17,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991507,264988.00
03/07/2019 15:45,2,4.709,ACTIVE,219.61,378.72,59.990,1551991504,"201051344000458","174011545737251",34.01,9.70,0,355.58,420.50,162.2,154.7,0.751,1219094.6,1219094.6,10333,0,0,0,L,1122011218,1,124.72,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991508,264989.00
03/07/2019 15:45,2,6.020,ACTIVE,217.35,358.58,59.985,1551991504,"201051344000890","174011545737251",31.37,15.50,0,331.53,406.07,191.2,182.7,0.875,1216676.9,1216676.9,18463,0,0,0,L,1122011218,1,124.94,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991509,264990.00
03/07/2019 15:45,2,2.541,ACTIVE,219.61,359.18,59.990,1551991504,"201051344000988","174011545737251",23.44,1.50,0,335.74,387.14,60.4,56.4,0.486,946482.3,946482.3,10699,0,0,0,L,1122011218,1,124.27,125.40,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991510,264991.00
03/07/2019 15:45,2,6.021,ACTIVE,218.71,362.19,59.990,1551991504,"201051344000582","174011545737251",31.41,13.30,0,336.94,412.08,191.3,182.7,0.862,1196266.1,1196266.1,18437,0,0,0,L,1122011218,1,125.17,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991511,264992.00
03/07/2019 15:45,2,6.219,ACTIVE,218.48,362.19,59.990,1551991504,"201051344000868","174011545737251",31.73,9.00,0,337.24,413.89,199.8,191.0,0.893,1204388.6,1204388.6,42376,0,0,0,L,1122011218,1,123.81,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991512,264993.00
03/07/2019 15:45,2,6.236,ACTIVE,219.84,367.30,59.969,1551991504,"201051344000576","174011545737251",31.47,11.70,0,335.74,412.68,198.7,189.8,0.910,1222702.0,1222702.0,14413,0,0,0,L,1122011218,1,124.72,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991513,264994.00
03/07/2019 15:45,2,6.184,ACTIVE,219.84,362.19,59.985,1551991504,"201051344001158","174011545737251",31.21,10.00,0,334.24,410.88,195.4,186.7,0.893,1199656.9,1199656.9,10637,0,0,0,L,1122011218,1,124.49,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991514,264995.00
03/07/2019 15:45,2,6.135,ACTIVE,218.48,361.29,59.996,1551991504,"201051344000917","174011545737251",31.53,14.70,0,336.64,411.78,195.9,187.2,0.910,1213975.6,1213975.6,18306,0,0,0,L,1122011218,1,124.94,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991515,264996.00
03/07/2019 15:45,2,5.947,ACTIVE,217.80,353.47,59.985,1551991504,"201051344000417","174011545737251",20.50,14.70,0,334.24,384.13,123.4,117.2,0.575,981435.1,981435.1,18543,0,0,0,L,1122011218,1,124.72,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991516,264997.00
03/07/2019 15:45,2,6.033,ACTIVE,217.35,359.48,59.985,1551991504,"201051344000685","174011545737251",31.37,13.00,0,333.03,405.77,191.7,183.1,0.910,1218578.8,1218578.8,18517,0,0,0,L,1122011218,1,125.40,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991517,264998.00
03/07/2019 15:45,2,6.090,ACTIVE,218.71,362.19,59.985,1551991504,"201051344000651","174011545737251",31.47,13.30,0,337.54,411.18,194.1,185.4,0.879,1211278.9,1211278.9,18501,0,0,0,L,1122011218,1,125.62,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991518,264999.00
03/07/2019 15:45,2,6.166,ACTIVE,218.03,360.99,60.022,1551991504,"201051344000594","174011545737251",31.53,18.00,0,332.73,413.29,196.8,188.1,0.884,1224698.4,1224698.4,42328,0,0,0,L,1122011218,1,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991518,265000.00
03/07/2019 15:45,2,2.342,ACTIVE,219.84,391.04,59.985,1551991504,"201051344000469","174011545737251",35.96,3.00,0,375.41,416.29,85.4,80.5,0.380,1204271.9,1204271.9,10624,0,0,0,L,1122011218,1,124.27,125.62,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991519,265001.00
03/07/2019 15:45,2,5.408,ACTIVE,218.71,373.01,60.022,1551991504,"201051344000585","174011545737251",33.16,13.00,0,349.86,421.40,181.6,173.4,0.822,1224111.2,1224111.2,18549,0,0,0,L,1122011218,1,124.94,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991520,265002.00
03/07/2019 15:45,2,5.936,ACTIVE,220.06,369.70,59.985,1551991504,"201051344000853","174011545737251",32.80,10.00,0,337.54,417.79,197.2,188.4,0.888,1226992.8,1226992.8,10218,0,0,0,L,1122011218,1,124.94,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991521,265003.00
03/07/2019 15:45,2,6.156,ACTIVE,217.35,360.08,59.990,1551991504,"201051344001145","174011545737251",31.19,15.00,0,332.73,409.68,194.5,185.8,0.884,1226803.0,1226803.0,18466,0,0,0,L,1122011218,1,124.72,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991522,265004.00
03/07/2019 15:45,2,5.961,ACTIVE,218.26,360.99,59.996,1551991504,"201051344000438","174011545737251",31.51,14.70,0,337.54,409.98,190.2,181.7,0.871,1219529.6,1219529.6,18512,0,0,0,L,1122011218,1,125.40,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991523,265005.00
03/07/2019 15:45,2,6.018,ACTIVE,218.26,360.69,59.969,1551991504,"201051344001135","174011545737251",31.35,15.00,0,337.24,410.28,191.0,182.4,0.866,1206675.8,1206675.8,18466,0,0,0,L,1122011218,1,125.17,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991524,265006.00
03/07/2019 15:45,2,5.631,ACTIVE,219.61,372.41,59.985,1551991504,"201051344000983","174011545737251",32.86,9.00,0,344.15,420.80,187.4,178.9,0.871,1225203.6,1225203.6,10224,0,0,0,L,1122011218,1,124.49,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991525,265007.00
03/07/2019 15:45,2,6.041,ACTIVE,218.48,360.38,59.996,1551991504,"201051344001203","174011545737251",31.57,15.80,0,338.44,410.88,193.1,184.5,0.888,1214385.6,1214385.6,18508,0,0,0,L,1122011218,1,125.62,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991526,265008.00
03/07/2019 15:45,2,5.959,ACTIVE,217.35,359.78,59.980,1551991504,"201051344001230","174011545737251",31.55,14.30,0,330.03,406.37,190.4,181.8,0.871,1211375.7,1211375.7,18321,0,0,0,L,1122011218,1,124.72,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991528,265009.00
03/07/2019 15:45,2,5.963,ACTIVE,217.35,359.78,60.001,1551991504,"201051344000646","174011545737251",31.57,13.70,0,332.43,406.67,190.7,182.2,0.888,1204551.2,1204551.2,18481,0,0,0,L,1122011218,1,124.94,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991529,265010.00
03/07/2019 15:45,2,6.115,ACTIVE,218.71,361.29,60.006,1551991504,"201051344000867","174011545737251",31.73,14.00,0,336.64,411.78,196.5,187.7,0.875,1202924.2,1202924.2,42399,0,0,0,L,1122011218,1,124.49,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991530,265011.00
03/07/2019 15:45,2,6.232,ACTIVE,218.93,362.79,59.980,1551991504,"201051344000633","174011545737251",31.21,16.30,0,335.44,412.68,196.9,188.2,0.924,1201456.4,1201456.4,42455,0,0,0,L,1122011218,1,124.49,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991531,265012.00
03/07/2019 15:45,2,5.842,ACTIVE,217.58,361.89,60.006,1551991504,"201051344000955","174011545737251",31.77,16.30,0,332.13,407.57,187.9,179.4,0.871,1223958.7,1223958.7,18506,0,0,0,L,1122011218,1,124.49,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991532,265013.00
03/07/2019 15:45,2,6.246,ACTIVE,218.93,365.19,60.028,1551991504,"201051344000648","174011545737251",31.33,10.30,0,335.44,413.59,198.2,189.3,0.897,1215076.1,1215076.1,41958,0,0,0,L,1122011218,1,123.81,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991533,265014.00
03/07/2019 15:45,2,6.365,ACTIVE,219.61,362.49,60.001,1551991504,"201051344000645","174011545737251",31.15,11.30,0,336.34,411.78,200.8,191.9,0.893,1220098.2,1220098.2,41921,0,0,0,L,1122011218,1,124.72,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991534,265015.00
03/07/2019 15:45,2,4.697,ACTIVE,219.61,381.12,60.006,1551991504,"201051344000569","174011545737251",34.07,8.00,0,360.08,427.11,161.9,154.4,0.742,1235642.9,1235642.9,10144,0,0,0,L,1122011218,1,124.27,125.40,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991535,265016.00
03/07/2019 15:45,2,6.354,ACTIVE,219.61,370.60,59.990,1551991504,"179051228000119","174011545737251",31.33,16.70,0,337.24,418.09,201.6,192.7,0.937,23684.0,23684.0,10217,0,0,0,L,46974696,1,124.72,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551991535,265017.00
03/07/2019 16:00,2,5.619,ACTIVE,219.16,359.48,60.001,1551992404,"201051344000579","174011545737251",31.65,12.30,0,335.14,406.37,180.1,171.9,0.826,1235357.6,1235357.6,10592,0,0,0,L,1122011218,1,124.27,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992405,265018.00
03/07/2019 16:00,2,5.020,ACTIVE,217.80,371.51,59.953,1551992404,"201051344001025","174011545737251",33.30,17.00,0,343.85,413.59,169.3,161.5,0.742,1218303.0,1218303.0,18512,0,0,0,L,1122011218,1,124.49,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992406,265019.00
03/07/2019 16:00,2,5.492,ACTIVE,217.80,353.47,59.996,1551992404,"201051344001093","174011545737251",20.73,10.30,0,337.54,383.83,115.3,109.3,0.517,1202200.9,1202200.9,18528,0,0,0,L,1122011218,1,124.72,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992407,265020.00
03/07/2019 16:00,2,4.291,ACTIVE,218.93,380.22,59.990,1551992404,"201051344000458","174011545737251",34.23,9.70,0,355.28,417.79,148.8,141.7,0.698,1219131.6,1219131.6,10334,0,0,0,L,1122011218,1,124.27,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992408,265021.00
03/07/2019 16:00,2,5.453,ACTIVE,216.90,359.78,60.028,1551992404,"201051344000890","174011545737251",31.79,14.30,0,332.13,401.86,175.6,167.6,0.791,1216720.6,1216720.6,18464,0,0,0,L,1122011218,1,124.72,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992409,265022.00
03/07/2019 16:00,2,2.578,ACTIVE,218.93,360.99,60.006,1551992404,"201051344000988","174011545737251",23.28,1.50,0,334.84,387.44,60.8,56.7,0.491,946496.4,946496.4,10700,0,0,0,L,1122011218,1,124.04,124.94,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992410,265023.00
03/07/2019 16:00,2,5.500,ACTIVE,218.26,360.08,59.980,1551992404,"201051344000582","174011545737251",31.55,12.70,0,336.94,406.97,175.7,167.6,0.800,1196309.8,1196309.8,18438,0,0,0,L,1122011218,1,124.94,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992411,265024.00
03/07/2019 16:00,2,5.689,ACTIVE,217.80,360.69,59.953,1551992404,"201051344000868","174011545737251",31.77,8.50,0,337.84,408.48,183.1,174.8,0.826,1204434.3,1204434.3,42377,0,0,0,L,1122011218,1,123.59,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992412,265025.00
03/07/2019 16:00,2,5.678,ACTIVE,219.16,360.69,59.985,1551992404,"201051344000576","174011545737251",31.65,11.30,0,335.74,407.27,181.9,173.6,0.849,1222747.4,1222747.4,14414,0,0,0,L,1122011218,1,124.27,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992413,265026.00
03/07/2019 16:00,2,5.590,ACTIVE,219.16,360.38,59.985,1551992404,"201051344001158","174011545737251",31.61,9.70,0,336.64,406.97,179.0,170.8,0.826,1199701.6,1199701.6,10638,0,0,0,L,1122011218,1,124.27,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992414,265027.00
03/07/2019 16:00,2,5.666,ACTIVE,217.80,358.88,59.990,1551992404,"201051344000917","174011545737251",31.31,14.30,0,336.04,406.67,179.5,171.4,0.849,1214020.3,1214020.3,18307,0,0,0,L,1122011218,1,124.72,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992415,265028.00
03/07/2019 16:00,2,5.428,ACTIVE,217.13,351.97,59.985,1551992404,"201051344000417","174011545737251",20.67,14.30,0,333.33,381.12,113.7,107.8,0.526,981463.2,981463.2,18544,0,0,0,L,1122011218,1,124.27,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992416,265029.00
03/07/2019 16:00,2,5.527,ACTIVE,216.67,357.38,60.001,1551992404,"201051344000685","174011545737251",31.51,13.00,0,333.33,400.96,176.4,168.3,0.840,1218622.7,1218622.7,18518,0,0,0,L,1122011218,1,124.94,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992417,265030.00
03/07/2019 16:00,2,5.605,ACTIVE,218.03,358.58,60.001,1551992404,"201051344000651","174011545737251",31.35,12.70,0,338.14,406.37,178.0,169.9,0.804,1211323.2,1211323.2,18502,0,0,0,L,1122011218,1,125.40,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992418,265031.00
03/07/2019 16:00,2,5.689,ACTIVE,217.35,360.69,59.975,1551992404,"201051344000594","174011545737251",31.31,17.30,0,333.63,406.67,180.4,172.2,0.813,1224743.4,1224743.4,42329,0,0,0,L,1122011218,1,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992419,265032.00
03/07/2019 16:00,2,2.143,ACTIVE,218.93,392.55,59.990,1551992404,"201051344000469","174011545737251",36.12,2.00,0,374.51,413.29,78.3,73.6,0.362,1204291.3,1204291.3,10625,0,0,0,L,1122011218,1,123.81,125.17,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992420,265033.00
03/07/2019 16:00,2,4.934,ACTIVE,218.03,375.41,59.990,1551992404,"201051344000585","174011545737251",33.46,12.00,0,350.77,415.09,167.2,159.5,0.760,1224152.8,1224152.8,18550,0,0,0,L,1122011218,1,124.49,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992420,265034.00
03/07/2019 16:00,2,5.473,ACTIVE,219.39,367.60,59.990,1551992404,"201051344000853","174011545737251",32.48,10.00,0,339.95,413.59,180.1,171.9,0.809,1227037.8,1227037.8,10219,0,0,0,L,1122011218,1,124.72,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992421,265035.00
03/07/2019 16:00,2,5.586,ACTIVE,216.90,358.58,59.996,1551992404,"201051344001145","174011545737251",31.59,14.00,0,333.03,402.46,178.7,170.5,0.818,1226847.5,1226847.5,18467,0,0,0,L,1122011218,1,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992422,265036.00
03/07/2019 16:00,2,5.439,ACTIVE,217.35,359.48,59.985,1551992404,"201051344000438","174011545737251",31.73,13.70,0,337.54,401.26,174.8,166.8,0.800,1219573.1,1219573.1,18513,0,0,0,L,1122011218,1,124.94,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992423,265037.00
03/07/2019 16:00,2,5.510,ACTIVE,217.58,358.58,60.001,1551992404,"201051344001135","174011545737251",31.47,15.30,0,333.33,401.26,175.5,167.5,0.795,1206719.5,1206719.5,18467,0,0,0,L,1122011218,1,124.72,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992424,265038.00
03/07/2019 16:00,2,5.107,ACTIVE,219.16,374.21,60.001,1551992404,"201051344000983","174011545737251",33.32,9.30,0,346.56,417.19,172.3,164.4,0.804,1225246.5,1225246.5,10225,0,0,0,L,1122011218,1,124.49,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992425,265039.00
03/07/2019 16:00,2,5.559,ACTIVE,217.80,357.38,60.006,1551992404,"201051344001203","174011545737251",31.43,14.30,0,337.84,405.47,176.8,168.7,0.826,1214429.7,1214429.7,18509,0,0,0,L,1122011218,1,125.40,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992426,265040.00
03/07/2019 16:00,2,5.430,ACTIVE,216.45,359.48,59.990,1551992404,"201051344001230","174011545737251",31.71,14.00,0,330.93,402.77,174.4,166.4,0.800,1211419.2,1211419.2,18322,0,0,0,L,1122011218,1,124.49,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992427,265041.00
03/07/2019 16:00,2,5.510,ACTIVE,216.67,357.38,59.975,1551992404,"201051344000646","174011545737251",31.37,13.70,0,331.83,401.26,175.1,167.1,0.822,1204594.7,1204594.7,18482,0,0,0,L,1122011218,1,124.49,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992428,265042.00
03/07/2019 16:00,2,5.705,ACTIVE,218.03,359.48,59.990,1551992404,"201051344000867","174011545737251",31.23,13.70,0,335.14,406.97,180.4,172.2,0.809,1202969.2,1202969.2,42400,0,0,0,L,1122011218,1,124.04,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992429,265043.00
03/07/2019 16:00,2,5.682,ACTIVE,218.26,360.69,59.953,1551992404,"201051344000633","174011545737251",31.33,16.70,0,333.63,407.87,180.3,172.1,0.835,1201501.3,1201501.3,42456,0,0,0,L,1122011218,1,124.27,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992430,265044.00
03/07/2019 16:00,2,5.385,ACTIVE,216.90,359.78,59.964,1551992404,"201051344000955","174011545737251",31.63,15.80,0,331.53,403.67,172.4,164.5,0.804,1224001.6,1224001.6,18507,0,0,0,L,1122011218,1,124.04,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992431,265045.00
03/07/2019 16:00,2,5.721,ACTIVE,218.48,360.08,60.001,1551992404,"201051344000648","174011545737251",31.31,10.00,0,337.84,409.08,181.3,173.0,0.831,1215121.3,1215121.3,41959,0,0,0,L,1122011218,1,123.59,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992432,265046.00
03/07/2019 16:00,2,5.713,ACTIVE,218.71,362.19,59.990,1551992404,"201051344000645","174011545737251",31.73,10.70,0,336.64,408.18,183.5,175.2,0.818,1220144.0,1220144.0,41922,0,0,0,L,1122011218,1,124.49,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992433,265047.00
03/07/2019 16:00,2,4.260,ACTIVE,218.71,384.13,59.969,1551992404,"201051344000569","174011545737251",34.63,7.00,0,358.28,421.70,149.7,142.6,0.685,1235680.1,1235680.1,10145,0,0,0,L,1122011218,1,123.81,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992434,265048.00
03/07/2019 16:00,2,5.717,ACTIVE,218.93,367.30,59.990,1551992404,"179051228000119","174011545737251",31.97,15.80,0,338.14,409.68,185.1,176.8,0.862,23730.2,23730.2,10218,0,0,0,L,46974696,1,124.27,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551992435,265049.00
03/07/2019 16:15,2,5.104,ACTIVE,218.48,359.48,60.012,1551993303,"201051344000579","174011545737251",31.45,11.30,0,337.84,402.77,162.5,155.0,0.751,1235398.4,1235398.4,10593,0,0,0,L,1122011218,1,124.04,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993305,265050.00
03/07/2019 16:15,2,4.508,ACTIVE,217.13,370.60,60.012,1551993303,"201051344001025","174011545737251",33.28,17.30,0,347.46,411.78,151.7,144.5,0.672,1218341.2,1218341.2,18513,0,0,0,L,1122011218,1,124.27,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993306,265051.00
03/07/2019 16:15,2,4.914,ACTIVE,216.90,351.07,60.012,1551993303,"201051344001093","174011545737251",20.89,10.00,0,336.64,378.12,104.0,98.5,0.464,1202226.8,1202226.8,18529,0,0,0,L,1122011218,1,124.27,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993306,265052.00
03/07/2019 16:15,2,3.828,ACTIVE,218.03,380.52,60.006,1551993303,"201051344000458","174011545737251",34.55,9.70,0,357.68,415.09,133.9,127.3,0.623,1219165.2,1219165.2,10335,0,0,0,L,1122011218,1,124.04,124.49,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993307,265053.00
03/07/2019 16:15,2,4.953,ACTIVE,216.22,357.08,60.012,1551993303,"201051344000890","174011545737251",31.61,15.00,0,332.13,399.76,158.5,151.1,0.720,1216760.4,1216760.4,18465,0,0,0,L,1122011218,1,124.27,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993308,265054.00
03/07/2019 16:15,2,2.447,ACTIVE,218.03,357.08,60.006,1551993303,"201051344000988","174011545737251",23.38,2.00,0,336.94,387.44,58.0,54.1,0.482,946510.3,946510.3,10701,0,0,0,L,1122011218,1,123.59,124.72,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993309,265055.00
03/07/2019 16:15,2,4.928,ACTIVE,217.35,357.98,60.006,1551993303,"201051344000582","174011545737251",31.77,13.00,0,334.84,398.56,158.5,151.0,0.725,1196349.6,1196349.6,18439,0,0,0,L,1122011218,1,124.49,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993310,265056.00
03/07/2019 16:15,2,5.107,ACTIVE,217.35,360.69,60.012,1551993303,"201051344000868","174011545737251",31.95,7.70,0,337.54,402.46,165.2,157.6,0.747,1204475.8,1204475.8,42378,0,0,0,L,1122011218,1,123.36,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993311,265057.00
03/07/2019 16:15,2,5.105,ACTIVE,218.26,360.38,60.012,1551993303,"201051344000576","174011545737251",31.79,11.00,0,337.24,403.37,164.2,156.6,0.765,1222788.7,1222788.7,14415,0,0,0,L,1122011218,1,124.04,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993312,265058.00
03/07/2019 16:15,2,5.049,ACTIVE,218.26,358.28,60.006,1551993303,"201051344001158","174011545737251",31.67,8.50,0,337.84,402.77,161.8,154.3,0.751,1199742.2,1199742.2,10639,0,0,0,L,1122011218,1,123.81,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993313,265059.00
03/07/2019 16:15,2,5.100,ACTIVE,217.13,357.08,60.017,1551993303,"201051344000917","174011545737251",31.45,14.70,0,333.33,399.46,162.4,154.9,0.756,1214061.1,1214061.1,18308,0,0,0,L,1122011218,1,124.27,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993314,265060.00
03/07/2019 16:15,2,4.900,ACTIVE,216.67,351.07,59.996,1551993303,"201051344000417","174011545737251",20.69,14.00,0,333.63,377.52,102.7,97.2,0.477,981488.7,981488.7,18545,0,0,0,L,1122011218,1,124.04,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993315,265061.00
03/07/2019 16:15,2,4.992,ACTIVE,216.22,356.48,60.022,1551993303,"201051344000685","174011545737251",31.45,12.70,0,332.73,397.35,158.9,151.5,0.760,1218662.6,1218662.6,18519,0,0,0,L,1122011218,1,124.72,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993316,265062.00
03/07/2019 16:15,2,5.051,ACTIVE,217.35,357.38,59.996,1551993303,"201051344000651","174011545737251",31.45,13.30,0,337.54,397.96,160.9,153.4,0.734,1211363.5,1211363.5,18503,0,0,0,L,1122011218,1,124.94,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993317,265063.00
03/07/2019 16:15,2,5.139,ACTIVE,216.90,358.58,60.017,1551993303,"201051344000594","174011545737251",31.43,15.50,0,332.43,401.86,163.5,155.9,0.742,1224784.4,1224784.4,42330,0,0,0,L,1122011218,1,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993318,265064.00
03/07/2019 16:15,2,1.900,ACTIVE,218.26,399.76,60.017,1551993303,"201051344000469","174011545737251",36.00,1.00,0,368.50,433.12,69.3,65.0,0.552,1204308.6,1204308.6,10626,0,0,0,L,1122011218,1,123.59,124.94,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993319,265065.00
03/07/2019 16:15,2,4.383,ACTIVE,217.35,377.22,60.017,1551993303,"201051344000585","174011545737251",33.85,12.00,0,352.87,413.29,150.5,143.3,0.689,1224190.6,1224190.6,18551,0,0,0,L,1122011218,1,124.27,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993320,265066.00
03/07/2019 16:15,2,4.834,ACTIVE,218.93,371.21,60.006,1551993303,"201051344000853","174011545737251",33.16,9.30,0,340.85,410.28,162.3,154.7,0.738,1227078.7,1227078.7,10220,0,0,0,L,1122011218,1,124.49,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993321,265067.00
03/07/2019 16:15,2,5.055,ACTIVE,216.22,357.08,60.017,1551993303,"201051344001145","174011545737251",31.57,14.30,0,332.43,398.86,161.5,153.9,0.742,1226887.9,1226887.9,18468,0,0,0,L,1122011218,1,124.04,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993322,265068.00
03/07/2019 16:15,2,4.834,ACTIVE,216.90,361.29,60.006,1551993303,"201051344000438","174011545737251",32.10,13.30,0,334.24,399.46,157.2,149.8,0.729,1219612.6,1219612.6,18514,0,0,0,L,1122011218,1,124.72,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993323,265069.00
03/07/2019 16:15,2,4.914,ACTIVE,216.90,358.28,60.012,1551993303,"201051344001135","174011545737251",31.81,14.30,0,333.63,399.76,158.3,150.8,0.729,1206759.3,1206759.3,18468,0,0,0,L,1122011218,1,124.49,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993324,265070.00
03/07/2019 16:15,2,4.650,ACTIVE,218.26,369.40,60.006,1551993303,"201051344000983","174011545737251",33.10,9.00,0,349.86,412.68,155.8,148.5,0.734,1225285.7,1225285.7,10226,0,0,0,L,1122011218,1,124.04,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993325,265071.00
03/07/2019 16:15,2,4.926,ACTIVE,217.35,359.48,60.017,1551993303,"201051344001203","174011545737251",31.97,14.30,0,336.94,398.86,159.5,152.0,0.742,1214469.8,1214469.8,18510,0,0,0,L,1122011218,1,124.94,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993326,265072.00
03/07/2019 16:15,2,4.867,ACTIVE,216.22,357.98,60.012,1551993303,"201051344001230","174011545737251",31.87,12.70,0,333.03,401.26,157.0,149.6,0.716,1211458.7,1211458.7,18323,0,0,0,L,1122011218,1,124.27,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993327,265073.00
03/07/2019 16:15,2,4.910,ACTIVE,216.45,358.88,60.017,1551993303,"201051344000646","174011545737251",31.79,13.00,0,332.43,399.16,158.0,150.5,0.747,1204634.5,1204634.5,18483,0,0,0,L,1122011218,1,124.27,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993328,265074.00
03/07/2019 16:15,2,5.100,ACTIVE,217.80,357.38,60.012,1551993303,"201051344000867","174011545737251",31.59,12.00,0,337.54,401.86,163.1,155.5,0.734,1203010.1,1203010.1,42401,0,0,0,L,1122011218,1,124.04,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993329,265075.00
03/07/2019 16:15,2,5.129,ACTIVE,217.80,359.48,60.012,1551993303,"201051344000633","174011545737251",31.39,16.70,0,337.54,402.16,163.0,155.4,0.760,1201542.2,1201542.2,42457,0,0,0,L,1122011218,1,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993330,265076.00
03/07/2019 16:15,2,4.775,ACTIVE,216.22,363.09,60.001,1551993303,"201051344000955","174011545737251",32.14,15.00,0,332.73,400.36,155.4,148.0,0.712,1224040.6,1224040.6,18508,0,0,0,L,1122011218,1,123.81,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993331,265077.00
03/07/2019 16:15,2,5.074,ACTIVE,217.80,359.18,60.022,1551993303,"201051344000648","174011545737251",31.87,10.30,0,338.44,403.67,163.7,156.1,0.747,1215162.5,1215162.5,41960,0,0,0,L,1122011218,1,123.36,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993332,265078.00
03/07/2019 16:15,2,5.193,ACTIVE,218.26,360.38,60.012,1551993303,"201051344000645","174011545737251",31.53,11.30,0,337.84,404.27,165.8,158.1,0.738,1220185.7,1220185.7,41923,0,0,0,L,1122011218,1,124.27,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993332,265079.00
03/07/2019 16:15,2,3.842,ACTIVE,218.03,381.73,59.985,1551993303,"201051344000569","174011545737251",34.53,7.00,0,363.99,418.39,134.5,127.9,0.614,1235713.9,1235713.9,10146,0,0,0,L,1122011218,1,123.59,124.49,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993333,265080.00
03/07/2019 16:15,2,5.178,ACTIVE,218.26,365.19,60.017,1551993303,"179051228000119","174011545737251",31.89,15.00,0,336.94,403.97,167.2,159.5,0.778,23772.1,23772.1,10219,0,0,0,L,46974696,1,124.04,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551993334,265081.00
03/07/2019 16:30,2,4.438,ACTIVE,218.26,356.18,60.012,1551994203,"201051344000579","174011545737251",31.73,11.30,0,338.14,397.35,142.5,135.6,0.658,1235434.7,1235434.7,10594,0,0,0,L,1122011218,1,124.04,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994205,265082.00
03/07/2019 16:30,2,3.980,ACTIVE,216.90,366.10,60.001,1551994203,"201051344001025","174011545737251",32.88,17.30,0,346.56,404.87,132.6,126.1,0.588,1218375.0,1218375.0,18514,0,0,0,L,1122011218,1,124.27,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994206,265083.00
03/07/2019 16:30,2,4.289,ACTIVE,216.90,355.28,59.990,1551994203,"201051344001093","174011545737251",31.57,11.30,0,333.93,388.64,137.1,130.4,0.614,1202251.9,1202251.9,18530,0,0,0,L,1122011218,1,124.49,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994206,265084.00
03/07/2019 16:30,2,3.418,ACTIVE,218.03,374.21,60.001,1551994203,"201051344000458","174011545737251",33.95,10.70,0,357.08,409.38,117.5,111.4,0.552,1219195.0,1219195.0,10336,0,0,0,L,1122011218,1,123.81,124.49,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994207,265085.00
03/07/2019 16:30,2,4.361,ACTIVE,216.22,354.97,60.001,1551994203,"201051344000890","174011545737251",31.51,14.70,0,333.93,394.95,139.0,132.2,0.636,1216795.8,1216795.8,18466,0,0,0,L,1122011218,1,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994208,265086.00
03/07/2019 16:30,2,2.227,ACTIVE,218.03,355.88,59.953,1551994203,"201051344000988","174011545737251",22.82,3.30,0,336.64,382.93,51.5,47.8,0.424,946523.1,946523.1,10702,0,0,0,L,1122011218,1,123.59,124.72,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994209,265087.00
03/07/2019 16:30,2,4.408,ACTIVE,217.35,355.28,59.990,1551994203,"201051344000582","174011545737251",31.11,14.30,0,332.13,393.45,138.9,132.1,0.632,1196385.0,1196385.0,18440,0,0,0,L,1122011218,1,124.49,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994210,265088.00
03/07/2019 16:30,2,4.488,ACTIVE,217.13,357.38,59.996,1551994203,"201051344000868","174011545737251",31.73,8.00,0,336.64,397.05,144.2,137.2,0.650,1204512.6,1204512.6,42379,0,0,0,L,1122011218,1,123.36,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994211,265089.00
03/07/2019 16:30,2,4.504,ACTIVE,218.48,357.38,60.017,1551994203,"201051344000576","174011545737251",31.43,11.30,0,338.44,397.96,143.4,136.5,0.658,1222825.2,1222825.2,14416,0,0,0,L,1122011218,1,124.04,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994212,265090.00
03/07/2019 16:30,2,4.479,ACTIVE,218.03,357.08,59.996,1551994203,"201051344001158","174011545737251",31.17,9.00,0,338.14,397.05,141.4,134.5,0.654,1199778.2,1199778.2,10640,0,0,0,L,1122011218,1,123.81,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994213,265091.00
03/07/2019 16:30,2,4.484,ACTIVE,216.90,354.97,60.001,1551994203,"201051344000917","174011545737251",31.43,14.70,0,331.83,393.45,142.7,135.8,0.667,1214097.4,1214097.4,18309,0,0,0,L,1122011218,1,124.27,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994214,265092.00
03/07/2019 16:30,2,4.275,ACTIVE,216.45,349.26,59.990,1551994203,"201051344000417","174011545737251",20.75,13.70,0,333.93,373.31,89.9,84.8,0.411,981511.5,981511.5,18546,0,0,0,L,1122011218,1,124.04,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994215,265093.00
03/07/2019 16:30,2,4.383,ACTIVE,216.00,354.07,59.964,1551994203,"201051344000685","174011545737251",31.45,13.00,0,332.13,393.75,139.7,132.9,0.663,1218698.1,1218698.1,18520,0,0,0,L,1122011218,1,124.72,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994216,265094.00
03/07/2019 16:30,2,4.432,ACTIVE,217.13,354.37,59.964,1551994203,"201051344000651","174011545737251",31.37,13.30,0,333.03,393.15,140.8,134.0,0.645,1211399.4,1211399.4,18504,0,0,0,L,1122011218,1,124.94,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994217,265095.00
03/07/2019 16:30,2,4.529,ACTIVE,216.67,356.18,59.985,1551994203,"201051344000594","174011545737251",31.25,15.50,0,331.83,397.96,143.3,136.4,0.658,1224820.8,1224820.8,42331,0,0,0,L,1122011218,1,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994218,265096.00
03/07/2019 16:30,2,1.656,ACTIVE,218.26,393.45,59.990,1551994203,"201051344000469","174011545737251",35.62,2.00,0,369.70,427.11,59.7,55.7,0.482,1204323.7,1204323.7,10627,0,0,0,L,1122011218,1,123.36,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994219,265097.00
03/07/2019 16:30,2,4.021,ACTIVE,217.13,369.10,59.985,1551994203,"201051344000585","174011545737251",33.20,12.70,0,348.66,408.78,135.2,128.6,0.623,1224224.1,1224224.1,18552,0,0,0,L,1122011218,1,124.04,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994220,265098.00
03/07/2019 16:30,2,4.309,ACTIVE,218.71,363.99,60.006,1551994203,"201051344000853","174011545737251",32.56,10.70,0,343.55,406.37,142.1,135.2,0.645,1227114.9,1227114.9,10221,0,0,0,L,1122011218,1,124.49,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994220,265099.00
03/07/2019 16:30,2,4.473,ACTIVE,216.22,354.07,59.980,1551994203,"201051344001145","174011545737251",31.35,13.00,0,332.13,394.65,142.0,135.1,0.650,1226924.0,1226924.0,18469,0,0,0,L,1122011218,1,124.04,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994221,265100.00
03/07/2019 16:30,2,4.312,ACTIVE,216.67,355.28,60.001,1551994203,"201051344000438","174011545737251",31.57,14.00,0,333.63,395.25,137.9,131.2,0.636,1219647.7,1219647.7,18515,0,0,0,L,1122011218,1,124.49,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994222,265101.00
03/07/2019 16:30,2,4.389,ACTIVE,216.67,353.17,59.964,1551994203,"201051344001135","174011545737251",31.11,15.00,0,332.73,394.65,138.3,131.5,0.632,1206794.6,1206794.6,18469,0,0,0,L,1122011218,1,124.49,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994223,265102.00
03/07/2019 16:30,2,4.109,ACTIVE,218.03,367.00,59.985,1551994203,"201051344000983","174011545737251",32.94,9.70,0,347.76,406.67,137.1,130.4,0.645,1225320.4,1225320.4,10227,0,0,0,L,1122011218,1,124.04,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994224,265103.00
03/07/2019 16:30,2,4.396,ACTIVE,217.35,354.37,59.959,1551994203,"201051344001203","174011545737251",31.29,14.70,0,333.93,395.25,139.3,132.5,0.650,1214505.3,1214505.3,18511,0,0,0,L,1122011218,1,125.17,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994225,265104.00
03/07/2019 16:30,2,4.297,ACTIVE,216.22,353.17,59.990,1551994203,"201051344001230","174011545737251",31.57,13.70,0,334.54,396.45,137.4,130.7,0.641,1211493.6,1211493.6,18324,0,0,0,L,1122011218,1,124.27,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994226,265105.00
03/07/2019 16:30,2,4.346,ACTIVE,216.22,353.17,60.001,1551994203,"201051344000646","174011545737251",31.45,13.00,0,332.43,395.85,138.3,131.6,0.654,1204669.6,1204669.6,18484,0,0,0,L,1122011218,1,124.49,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994227,265106.00
03/07/2019 16:30,2,4.504,ACTIVE,217.80,355.28,59.990,1551994203,"201051344000867","174011545737251",31.29,11.70,0,337.54,395.55,142.7,135.8,0.636,1203046.4,1203046.4,42402,0,0,0,L,1122011218,1,124.04,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994228,265107.00
03/07/2019 16:30,2,4.504,ACTIVE,218.03,357.08,59.985,1551994203,"201051344000633","174011545737251",31.33,17.00,0,337.24,395.55,142.9,136.0,0.663,1201578.5,1201578.5,42458,0,0,0,L,1122011218,1,124.04,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994229,265108.00
03/07/2019 16:30,2,4.229,ACTIVE,216.22,354.67,59.990,1551994203,"201051344000955","174011545737251",31.73,15.50,0,334.24,397.05,135.9,129.2,0.645,1224075.1,1224075.1,18509,0,0,0,L,1122011218,1,123.81,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994230,265109.00
03/07/2019 16:30,2,4.566,ACTIVE,218.03,355.88,59.953,1551994203,"201051344000648","174011545737251",31.07,10.00,0,338.14,395.55,143.7,136.8,0.654,1215199.0,1215199.0,41961,0,0,0,L,1122011218,1,123.36,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994231,265110.00
03/07/2019 16:30,2,4.592,ACTIVE,218.26,356.78,59.996,1551994203,"201051344000645","174011545737251",31.23,11.30,0,338.44,397.35,145.1,138.2,0.650,1220222.6,1220222.6,41924,0,0,0,L,1122011218,1,124.04,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994232,265111.00
03/07/2019 16:30,2,3.365,ACTIVE,218.03,380.22,59.990,1551994203,"201051344000569","174011545737251",34.55,7.70,0,361.29,412.98,117.7,111.6,0.539,1235743.8,1235743.8,10147,0,0,0,L,1122011218,1,123.36,124.72,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994233,265112.00
03/07/2019 16:30,2,4.588,ACTIVE,218.03,361.89,59.990,1551994203,"179051228000119","174011545737251",31.59,15.30,0,336.94,397.96,146.8,139.7,0.685,23809.4,23809.4,10220,0,0,0,L,46974696,1,123.81,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551994234,265113.00
