ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 16:45,2,3.850,ACTIVE,217.58,355.88,59.996,1551995104,"201051344000579","174011545737251",31.91,11.00,0,338.74,391.04,124.4,118.2,0.570,1235466.5,1235466.5,10595,0,0,0,L,1122011218,1,123.59,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995105,265114.00
03/07/2019 16:45,2,3.379,ACTIVE,216.67,371.81,60.006,1551995104,"201051344001025","174011545737251",33.72,17.30,0,347.76,398.86,115.2,109.3,0.499,1218404.5,1218404.5,18515,0,0,0,L,1122011218,1,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995106,265115.00
03/07/2019 16:45,2,3.664,ACTIVE,216.90,357.98,60.012,1551995104,"201051344001093","174011545737251",32.10,11.70,0,335.14,387.74,119.2,113.1,0.535,1202282.5,1202282.5,18531,0,0,0,L,1122011218,1,124.27,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995107,265116.00
03/07/2019 16:45,2,2.984,ACTIVE,217.58,377.52,60.006,1551995104,"201051344000458","174011545737251",34.41,10.30,0,357.98,403.37,104.0,98.5,0.491,1219221.3,1219221.3,10337,0,0,0,L,1122011218,1,123.81,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995108,265117.00
03/07/2019 16:45,2,3.766,ACTIVE,216.00,355.58,60.033,1551995104,"201051344000890","174011545737251",31.81,13.70,0,333.93,388.04,121.3,115.2,0.557,1216826.7,1216826.7,18467,0,0,0,L,1122011218,1,124.27,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995109,265118.00
03/07/2019 16:45,2,1.943,ACTIVE,217.35,353.17,60.006,1551995104,"201051344000988","174011545737251",23.08,3.00,0,336.64,379.32,45.4,41.8,0.371,946534.3,946534.3,10703,0,0,0,L,1122011218,1,123.36,124.49,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995110,265119.00
03/07/2019 16:45,2,3.785,ACTIVE,217.13,354.07,60.001,1551995104,"201051344000582","174011545737251",31.61,13.70,0,333.63,388.04,121.2,115.1,0.552,1196415.9,1196415.9,18441,0,0,0,L,1122011218,1,124.49,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995111,265120.00
03/07/2019 16:45,2,3.877,ACTIVE,216.67,357.08,60.001,1551995104,"201051344000868","174011545737251",31.93,7.70,0,338.14,390.74,125.3,119.1,0.561,1204544.7,1204544.7,42380,0,0,0,L,1122011218,1,123.14,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995112,265121.00
03/07/2019 16:45,2,3.885,ACTIVE,217.80,355.28,60.012,1551995104,"201051344000576","174011545737251",31.75,9.70,0,338.44,391.94,124.9,118.6,0.575,1222857.2,1222857.2,14417,0,0,0,L,1122011218,1,123.81,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995112,265122.00
03/07/2019 16:45,2,3.850,ACTIVE,217.58,354.37,59.996,1551995104,"201051344001158","174011545737251",31.55,8.50,0,338.14,391.04,123.1,116.9,0.570,1199809.7,1199809.7,10641,0,0,0,L,1122011218,1,123.36,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995113,265123.00
03/07/2019 16:45,2,3.838,ACTIVE,216.90,357.98,60.001,1551995104,"201051344000917","174011545737251",32.08,13.70,0,333.63,389.24,124.7,118.4,0.583,1214129.2,1214129.2,18310,0,0,0,L,1122011218,1,124.04,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995114,265124.00
03/07/2019 16:45,2,3.725,ACTIVE,216.22,346.86,60.006,1551995104,"201051344000417","174011545737251",20.83,12.70,0,334.24,370.30,78.5,73.9,0.349,981531.3,981531.3,18547,0,0,0,L,1122011218,1,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995115,265125.00
03/07/2019 16:45,2,3.771,ACTIVE,216.00,355.88,60.012,1551995104,"201051344000685","174011545737251",31.91,12.30,0,333.93,386.83,121.9,115.7,0.588,1218729.2,1218729.2,18521,0,0,0,L,1122011218,1,124.49,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995116,265126.00
03/07/2019 16:45,2,3.799,ACTIVE,216.90,356.48,60.043,1551995104,"201051344000651","174011545737251",31.95,13.00,0,334.54,387.14,123.0,116.8,0.561,1211430.8,1211430.8,18505,0,0,0,L,1122011218,1,124.72,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995117,265127.00
03/07/2019 16:45,2,3.863,ACTIVE,216.22,358.88,60.012,1551995104,"201051344000594","174011545737251",31.97,14.30,0,333.33,391.34,125.1,118.8,0.566,1224852.7,1224852.7,42332,0,0,0,L,1122011218,1,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995118,265128.00
03/07/2019 16:45,2,1.406,ACTIVE,217.35,394.65,60.022,1551995104,"201051344000469","174011545737251",36.06,1.50,0,372.11,419.00,51.1,47.4,0.402,1204336.7,1204336.7,10628,0,0,0,L,1122011218,1,123.14,124.72,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995119,265129.00
03/07/2019 16:45,2,3.480,ACTIVE,216.90,374.21,60.001,1551995104,"201051344000585","174011545737251",33.79,12.00,0,349.56,400.96,119.2,113.1,0.548,1224254.3,1224254.3,18553,0,0,0,L,1122011218,1,123.81,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995120,265130.00
03/07/2019 16:45,2,3.693,ACTIVE,218.03,367.60,60.017,1551995104,"201051344000853","174011545737251",33.10,10.00,0,344.45,399.46,123.8,117.6,0.561,1227146.6,1227146.6,10222,0,0,0,L,1122011218,1,124.04,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995121,265131.00
03/07/2019 16:45,2,3.818,ACTIVE,216.00,358.58,60.001,1551995104,"201051344001145","174011545737251",32.03,12.00,0,332.43,388.64,123.9,117.6,0.566,1226955.7,1226955.7,18470,0,0,0,L,1122011218,1,123.81,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995122,265132.00
03/07/2019 16:45,2,3.693,ACTIVE,216.45,357.08,59.985,1551995104,"201051344000438","174011545737251",32.03,13.30,0,336.04,389.54,119.7,113.6,0.557,1219678.3,1219678.3,18516,0,0,0,L,1122011218,1,124.27,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995123,265133.00
03/07/2019 16:45,2,3.730,ACTIVE,216.45,355.58,60.001,1551995104,"201051344001135","174011545737251",31.93,14.30,0,331.83,388.04,120.6,114.5,0.548,1206825.4,1206825.4,18470,0,0,0,L,1122011218,1,124.04,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995124,265134.00
03/07/2019 16:45,2,3.516,ACTIVE,217.35,372.41,60.006,1551995104,"201051344000983","174011545737251",33.66,9.00,0,349.56,400.36,119.8,113.7,0.561,1225351.0,1225351.0,10228,0,0,0,L,1122011218,1,123.59,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995125,265135.00
03/07/2019 16:45,2,3.723,ACTIVE,216.67,357.98,60.017,1551995104,"201051344001203","174011545737251",32.16,14.30,0,336.94,387.74,121.2,115.1,0.566,1214536.4,1214536.4,18512,0,0,0,L,1122011218,1,124.72,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995126,265136.00
03/07/2019 16:45,2,3.705,ACTIVE,215.77,354.67,60.012,1551995104,"201051344001230","174011545737251",31.77,13.00,0,333.93,389.84,119.2,113.1,0.548,1211524.1,1211524.1,18325,0,0,0,L,1122011218,1,124.04,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995127,265137.00
03/07/2019 16:45,2,3.750,ACTIVE,216.00,355.28,60.006,1551995104,"201051344000646","174011545737251",31.77,11.70,0,332.73,388.94,120.6,114.5,0.561,1204700.5,1204700.5,18485,0,0,0,L,1122011218,1,124.27,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995128,265138.00
03/07/2019 16:45,2,3.857,ACTIVE,216.90,355.58,60.012,1551995104,"201051344000867","174011545737251",31.81,11.30,0,336.64,388.04,124.2,118.0,0.561,1203078.2,1203078.2,42403,0,0,0,L,1122011218,1,123.59,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995129,265139.00
03/07/2019 16:45,2,3.844,ACTIVE,217.13,356.78,59.980,1551995104,"201051344000633","174011545737251",31.95,15.50,0,337.84,389.84,124.4,118.2,0.575,1201610.4,1201610.4,42459,0,0,0,L,1122011218,1,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995130,265140.00
03/07/2019 16:45,2,3.617,ACTIVE,215.77,357.08,60.006,1551995104,"201051344000955","174011545737251",32.05,15.30,0,334.54,389.84,117.3,111.3,0.557,1224105.3,1224105.3,18510,0,0,0,L,1122011218,1,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995131,265141.00
03/07/2019 16:45,2,3.871,ACTIVE,216.90,356.18,59.985,1551995104,"201051344000648","174011545737251",31.91,9.30,0,338.14,389.24,125.1,118.8,0.575,1215231.0,1215231.0,41962,0,0,0,L,1122011218,1,122.91,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995132,265142.00
03/07/2019 16:45,2,3.936,ACTIVE,217.35,354.97,60.012,1551995104,"201051344000645","174011545737251",31.71,11.00,0,338.74,391.34,126.3,120.0,0.575,1220254.9,1220254.9,41925,0,0,0,L,1122011218,1,123.59,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995132,265143.00
03/07/2019 16:45,2,2.916,ACTIVE,216.90,381.42,60.012,1551995104,"201051344000569","174011545737251",34.79,7.30,0,362.19,407.27,102.8,97.3,0.468,1235770.0,1235770.0,10148,0,0,0,L,1122011218,1,122.91,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995133,265144.00
03/07/2019 16:45,2,3.928,ACTIVE,217.35,358.88,60.006,1551995104,"179051228000119","174011545737251",32.12,14.00,0,336.94,391.94,127.8,121.4,0.610,23842.1,23842.1,10221,0,0,0,L,46974696,1,123.59,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551995134,265145.00
03/07/2019 17:00,2,3.234,ACTIVE,216.67,354.07,60.006,1551996004,"201051344000579","174011545737251",31.81,10.30,0,339.34,385.93,104.2,98.7,0.477,1235493.6,1235493.6,10596,0,0,0,L,1122011218,1,123.36,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996005,265146.00
03/07/2019 17:00,2,2.801,ACTIVE,215.09,371.51,60.012,1551996004,"201051344001025","174011545737251",33.89,17.00,0,354.37,398.86,96.2,90.9,0.415,1218429.5,1218429.5,18516,0,0,0,L,1122011218,1,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996006,265147.00
03/07/2019 17:00,2,3.018,ACTIVE,215.32,358.28,60.017,1551996004,"201051344001093","174011545737251",32.30,11.30,0,336.64,386.83,98.8,93.4,0.442,1202308.3,1202308.3,18532,0,0,0,L,1122011218,1,123.59,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996007,265148.00
03/07/2019 17:00,2,2.498,ACTIVE,216.45,377.82,60.028,1551996004,"201051344000458","174011545737251",34.59,10.00,0,361.89,401.86,87.3,82.3,0.402,1219244.0,1219244.0,10338,0,0,0,L,1122011218,1,123.36,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996008,265149.00
03/07/2019 17:00,2,3.133,ACTIVE,214.64,353.17,60.022,1551996004,"201051344000890","174011545737251",31.89,12.70,0,336.94,387.14,101.2,95.8,0.460,1216853.1,1216853.1,18468,0,0,0,L,1122011218,1,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996009,265150.00
03/07/2019 17:00,2,1.643,ACTIVE,216.45,350.47,60.028,1551996004,"201051344000988","174011545737251",23.00,3.00,0,334.54,373.61,38.3,35.1,0.314,946543.9,946543.9,10704,0,0,0,L,1122011218,1,123.14,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996010,265151.00
03/07/2019 17:00,2,3.115,ACTIVE,215.77,355.58,60.001,1551996004,"201051344000582","174011545737251",32.03,13.00,0,335.44,385.33,101.0,95.6,0.460,1196442.3,1196442.3,18442,0,0,0,L,1122011218,1,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996011,265152.00
03/07/2019 17:00,2,3.230,ACTIVE,216.00,354.97,60.038,1551996004,"201051344000868","174011545737251",31.95,7.70,0,336.64,388.34,104.5,99.0,0.477,1204572.0,1204572.0,42381,0,0,0,L,1122011218,1,122.91,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996012,265153.00
03/07/2019 17:00,2,3.256,ACTIVE,216.90,352.87,60.028,1551996004,"201051344000576","174011545737251",31.65,9.00,0,338.74,388.04,104.3,98.7,0.477,1222884.4,1222884.4,14418,0,0,0,L,1122011218,1,123.59,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996012,265154.00
03/07/2019 17:00,2,3.207,ACTIVE,216.67,351.07,60.033,1551996004,"201051344001158","174011545737251",31.61,7.00,0,335.44,385.33,102.7,97.2,0.477,1199836.5,1199836.5,10642,0,0,0,L,1122011218,1,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996014,265155.00
03/07/2019 17:00,2,3.215,ACTIVE,215.32,355.58,60.038,1551996004,"201051344000917","174011545737251",31.95,13.30,0,335.14,387.44,104.0,98.5,0.486,1214156.3,1214156.3,18311,0,0,0,L,1122011218,1,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996015,265156.00
03/07/2019 17:00,2,3.123,ACTIVE,214.87,353.17,60.038,1551996004,"201051344000417","174011545737251",20.77,10.70,0,320.71,388.34,65.7,61.5,0.548,981548.3,981548.3,18548,0,0,0,L,1122011218,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996016,265157.00
03/07/2019 17:00,2,3.154,ACTIVE,214.87,353.77,60.017,1551996004,"201051344000685","174011545737251",31.81,11.30,0,334.84,386.53,101.6,96.2,0.491,1218755.7,1218755.7,18522,0,0,0,L,1122011218,1,124.04,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996016,265158.00
03/07/2019 17:00,2,3.195,ACTIVE,215.54,352.57,60.022,1551996004,"201051344000651","174011545737251",31.75,12.30,0,335.74,385.33,102.8,97.3,0.464,1211457.5,1211457.5,18506,0,0,0,L,1122011218,1,124.04,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996017,265159.00
03/07/2019 17:00,2,3.211,ACTIVE,215.54,356.48,60.038,1551996004,"201051344000594","174011545737251",32.16,14.00,0,335.44,388.64,104.7,99.1,0.460,1224879.9,1224879.9,42333,0,0,0,L,1122011218,1,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996018,265160.00
03/07/2019 17:00,2,2.363,ACTIVE,216.67,353.17,60.033,1551996004,"201051344000469","174011545737251",22.68,1.00,0,335.74,418.70,54.4,50.6,0.451,1204349.6,1204349.6,10629,0,0,0,L,1122011218,1,122.91,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996019,265161.00
03/07/2019 17:00,2,2.900,ACTIVE,215.54,372.41,60.033,1551996004,"201051344000585","174011545737251",33.81,10.70,0,353.77,399.76,99.3,94.0,0.451,1224280.2,1224280.2,18554,0,0,0,L,1122011218,1,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996020,265162.00
03/07/2019 17:00,2,3.057,ACTIVE,217.13,368.20,60.001,1551996004,"201051344000853","174011545737251",33.40,10.30,0,351.37,396.75,103.4,97.9,0.460,1227173.6,1227173.6,10223,0,0,0,L,1122011218,1,123.81,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996021,265163.00
03/07/2019 17:00,2,3.207,ACTIVE,214.87,354.67,60.054,1551996004,"201051344001145","174011545737251",31.93,11.30,0,336.64,388.04,103.7,98.2,0.482,1226982.7,1226982.7,18471,0,0,0,L,1122011218,1,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996022,265164.00
03/07/2019 17:00,2,3.061,ACTIVE,215.09,357.68,60.033,1551996004,"201051344000438","174011545737251",32.24,12.30,0,336.04,387.44,99.9,94.5,0.460,1219704.4,1219704.4,18517,0,0,0,L,1122011218,1,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996023,265165.00
03/07/2019 17:00,2,3.131,ACTIVE,215.09,351.97,60.017,1551996004,"201051344001135","174011545737251",31.73,13.00,0,337.24,387.14,100.7,95.3,0.464,1206851.7,1206851.7,18471,0,0,0,L,1122011218,1,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996024,265166.00
03/07/2019 17:00,2,2.963,ACTIVE,216.45,369.40,60.033,1551996004,"201051344000983","174011545737251",33.46,8.50,0,351.67,398.56,100.4,95.0,0.473,1225377.1,1225377.1,10229,0,0,0,L,1122011218,1,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996025,265167.00
03/07/2019 17:00,2,3.129,ACTIVE,215.32,353.17,60.038,1551996004,"201051344001203","174011545737251",31.85,12.70,0,336.34,386.23,100.9,95.5,0.468,1214562.7,1214562.7,18513,0,0,0,L,1122011218,1,124.04,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996026,265168.00
03/07/2019 17:00,2,3.051,ACTIVE,214.64,354.97,60.043,1551996004,"201051344001230","174011545737251",32.01,11.30,0,338.74,387.74,98.9,93.5,0.460,1211549.9,1211549.9,18326,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996027,265169.00
03/07/2019 17:00,2,3.109,ACTIVE,214.64,355.28,60.075,1551996004,"201051344000646","174011545737251",31.97,12.00,0,330.93,385.93,100.7,95.2,0.468,1204726.7,1204726.7,18486,0,0,0,L,1122011218,1,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996028,265170.00
03/07/2019 17:00,2,3.184,ACTIVE,216.22,357.08,60.033,1551996004,"201051344000867","174011545737251",32.18,10.00,0,336.64,386.53,103.8,98.2,0.464,1203105.3,1203105.3,42404,0,0,0,L,1122011218,1,123.36,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996028,265171.00
03/07/2019 17:00,2,3.186,ACTIVE,216.45,357.98,60.038,1551996004,"201051344000633","174011545737251",32.22,15.30,0,338.14,385.03,104.1,98.5,0.473,1201637.4,1201637.4,42460,0,0,0,L,1122011218,1,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996029,265172.00
03/07/2019 17:00,2,3.002,ACTIVE,214.64,356.48,60.038,1551996004,"201051344000955","174011545737251",32.16,14.00,0,339.65,389.84,97.7,92.4,0.455,1224130.8,1224130.8,18511,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996030,265173.00
03/07/2019 17:00,2,3.242,ACTIVE,216.22,353.77,60.028,1551996004,"201051344000648","174011545737251",31.87,8.50,0,337.24,386.83,104.7,99.1,0.477,1215258.3,1215258.3,41963,0,0,0,L,1122011218,1,122.91,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996031,265174.00
03/07/2019 17:00,2,3.289,ACTIVE,216.67,352.27,60.054,1551996004,"201051344000645","174011545737251",31.73,10.00,0,336.34,386.23,105.7,100.1,0.477,1220282.4,1220282.4,41926,0,0,0,L,1122011218,1,123.59,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996032,265175.00
03/07/2019 17:00,2,2.438,ACTIVE,216.45,381.42,60.059,1551996004,"201051344000569","174011545737251",35.01,7.00,0,364.89,405.77,86.7,81.8,0.393,1235792.3,1235792.3,10149,0,0,0,L,1122011218,1,122.91,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996033,265176.00
03/07/2019 17:00,2,3.297,ACTIVE,216.90,356.18,60.033,1551996004,"179051228000119","174011545737251",32.14,13.00,0,338.74,389.24,107.4,101.7,0.499,23870.0,23870.0,10222,0,0,0,L,46974696,1,123.59,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996034,265177.00
03/07/2019 17:15,2,2.566,ACTIVE,216.00,356.18,60.017,1551996904,"201051344000579","174011545737251",32.34,9.00,0,339.34,382.03,84.0,79.2,0.380,1235515.9,1235515.9,10597,0,0,0,L,1122011218,1,123.14,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996905,265178.00
03/07/2019 17:15,2,2.246,ACTIVE,214.64,379.62,59.975,1551996904,"201051344001025","174011545737251",33.87,15.30,0,350.47,409.38,77.1,72.5,0.614,1218450.0,1218450.0,18517,0,0,0,L,1122011218,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996906,265179.00
03/07/2019 17:15,2,2.383,ACTIVE,214.87,357.98,59.996,1551996904,"201051344001093","174011545737251",32.50,10.30,0,339.34,382.03,78.5,73.8,0.345,1202329.2,1202329.2,18533,0,0,0,L,1122011218,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996907,265180.00
03/07/2019 17:15,2,2.025,ACTIVE,215.77,384.73,59.990,1551996904,"201051344000458","174011545737251",34.49,7.00,0,347.16,415.39,71.0,66.6,0.579,1219262.6,1219262.6,10339,0,0,0,L,1122011218,1,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996908,265181.00
03/07/2019 17:15,2,2.500,ACTIVE,214.41,355.28,59.980,1551996904,"201051344000890","174011545737251",32.20,11.70,0,339.65,380.82,81.6,76.8,0.367,1216874.7,1216874.7,18469,0,0,0,L,1122011218,1,123.14,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996909,265182.00
03/07/2019 17:15,2,1.318,ACTIVE,215.32,347.76,59.985,1551996904,"201051344000988","174011545737251",23.12,2.50,0,333.93,367.60,30.8,27.8,0.239,946551.8,946551.8,10705,0,0,0,L,1122011218,1,122.46,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996910,265183.00
03/07/2019 17:15,2,2.514,ACTIVE,215.32,353.77,59.985,1551996904,"201051344000582","174011545737251",31.97,11.70,0,336.94,379.32,81.4,76.6,0.371,1196463.8,1196463.8,18443,0,0,0,L,1122011218,1,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996911,265184.00
03/07/2019 17:15,2,2.584,ACTIVE,215.32,353.17,59.990,1551996904,"201051344000868","174011545737251",31.95,6.30,0,337.84,382.33,83.7,78.8,0.376,1204594.2,1204594.2,42382,0,0,0,L,1122011218,1,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996912,265185.00
03/07/2019 17:15,2,2.559,ACTIVE,216.22,355.28,59.990,1551996904,"201051344000576","174011545737251",32.16,7.00,0,338.44,382.03,83.3,78.5,0.376,1222906.6,1222906.6,14419,0,0,0,L,1122011218,1,123.36,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996912,265186.00
03/07/2019 17:15,2,2.559,ACTIVE,216.00,350.77,59.985,1551996904,"201051344001158","174011545737251",31.77,7.00,0,336.34,381.42,82.4,77.6,0.380,1199858.4,1199858.4,10643,0,0,0,L,1122011218,1,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996913,265187.00
03/07/2019 17:15,2,2.564,ACTIVE,215.09,355.88,59.980,1551996904,"201051344000917","174011545737251",32.22,12.70,0,337.84,381.12,83.8,78.9,0.384,1214178.4,1214178.4,18312,0,0,0,L,1122011218,1,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996914,265188.00
03/07/2019 17:15,2,2.520,ACTIVE,214.64,348.96,59.996,1551996904,"201051344000417","174011545737251",20.73,9.00,0,330.93,380.52,52.9,49.2,0.438,981562.1,981562.1,18549,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996915,265189.00
03/07/2019 17:15,2,2.502,ACTIVE,214.41,356.18,59.990,1551996904,"201051344000685","174011545737251",32.30,10.00,0,338.44,380.22,81.9,77.1,0.389,1218777.3,1218777.3,18523,0,0,0,L,1122011218,1,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996916,265190.00
03/07/2019 17:15,2,2.543,ACTIVE,215.09,354.97,60.001,1551996904,"201051344000651","174011545737251",32.16,10.30,0,338.44,380.52,82.8,78.0,0.371,1211479.4,1211479.4,18507,0,0,0,L,1122011218,1,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996917,265191.00
03/07/2019 17:15,2,2.570,ACTIVE,214.87,355.28,60.006,1551996904,"201051344000594","174011545737251",32.18,14.00,0,337.24,384.73,83.8,78.9,0.367,1224902.2,1224902.2,42334,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996918,265192.00
03/07/2019 17:15,2,1.883,ACTIVE,216.00,349.56,59.985,1551996904,"201051344000469","174011545737251",22.70,0.50,0,334.84,376.62,43.3,39.9,0.358,1204360.9,1204360.9,10630,0,0,0,L,1122011218,1,122.68,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996919,265193.00
03/07/2019 17:15,2,2.348,ACTIVE,215.09,371.51,60.001,1551996904,"201051344000585","174011545737251",33.91,10.00,0,356.18,394.95,80.7,76.0,0.358,1224301.5,1224301.5,18555,0,0,0,L,1122011218,1,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996920,265194.00
03/07/2019 17:15,2,2.449,ACTIVE,216.22,368.80,59.996,1551996904,"201051344000853","174011545737251",33.58,9.00,0,352.57,390.74,83.2,78.4,0.367,1227195.7,1227195.7,10224,0,0,0,L,1122011218,1,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996921,265195.00
03/07/2019 17:15,2,2.559,ACTIVE,214.41,354.67,59.990,1551996904,"201051344001145","174011545737251",32.18,10.00,0,339.04,381.12,83.4,78.6,0.380,1227004.7,1227004.7,18472,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996922,265196.00
03/07/2019 17:15,2,2.447,ACTIVE,214.64,357.08,59.990,1551996904,"201051344000438","174011545737251",32.44,11.30,0,340.85,381.73,80.4,75.6,0.367,1219725.7,1219725.7,18518,0,0,0,L,1122011218,1,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996923,265197.00
03/07/2019 17:15,2,2.459,ACTIVE,214.41,358.28,59.985,1551996904,"201051344001135","174011545737251",32.52,12.00,0,338.44,381.42,81.0,76.3,0.362,1206873.2,1206873.2,18472,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996924,265198.00
03/07/2019 17:15,2,2.359,ACTIVE,215.77,371.21,59.990,1551996904,"201051344000983","174011545737251",33.89,7.00,0,353.47,393.15,81.0,76.2,0.376,1225398.5,1225398.5,10230,0,0,0,L,1122011218,1,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996925,265199.00
03/07/2019 17:15,2,2.457,ACTIVE,214.87,356.18,59.980,1551996904,"201051344001203","174011545737251",32.42,11.70,0,339.04,382.03,80.7,75.9,0.376,1214584.1,1214584.1,18514,0,0,0,L,1122011218,1,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996926,265200.00
03/07/2019 17:15,2,2.414,ACTIVE,214.19,354.97,59.985,1551996904,"201051344001230","174011545737251",32.20,10.00,0,339.34,380.82,78.8,74.1,0.358,1211570.9,1211570.9,18327,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996927,265201.00
03/07/2019 17:15,2,2.482,ACTIVE,214.41,356.48,59.990,1551996904,"201051344000646","174011545737251",32.30,10.00,0,337.84,380.52,81.3,76.5,0.371,1204748.2,1204748.2,18487,0,0,0,L,1122011218,1,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996928,265202.00
03/07/2019 17:15,2,2.535,ACTIVE,215.54,356.78,59.948,1551996904,"201051344000867","174011545737251",32.44,9.30,0,337.54,382.63,83.3,78.5,0.371,1203127.4,1203127.4,42405,0,0,0,L,1122011218,1,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996928,265203.00
03/07/2019 17:15,2,2.574,ACTIVE,215.77,354.37,59.996,1551996904,"201051344000633","174011545737251",32.03,14.00,0,338.44,381.42,83.5,78.7,0.367,1201659.6,1201659.6,42461,0,0,0,L,1122011218,1,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996929,265204.00
03/07/2019 17:15,2,2.361,ACTIVE,214.19,358.88,59.975,1551996904,"201051344000955","174011545737251",32.64,12.30,0,340.55,382.33,78.0,73.4,0.358,1224151.6,1224151.6,18512,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996930,265205.00
03/07/2019 17:15,2,2.557,ACTIVE,215.54,356.48,59.985,1551996904,"201051344000648","174011545737251",32.40,8.00,0,338.14,381.73,84.0,79.1,0.380,1215280.6,1215280.6,41964,0,0,0,L,1122011218,1,122.46,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996931,265206.00
03/07/2019 17:15,2,2.613,ACTIVE,216.00,351.97,60.017,1551996904,"201051344000645","174011545737251",31.91,8.50,0,335.74,380.52,84.4,79.6,0.380,1220304.9,1220304.9,41927,0,0,0,L,1122011218,1,123.36,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996932,265207.00
03/07/2019 17:15,2,1.945,ACTIVE,215.54,388.94,60.017,1551996904,"201051344000569","174011545737251",34.95,4.00,0,353.17,418.09,69.0,64.7,0.566,1235810.5,1235810.5,10150,0,0,0,L,1122011218,1,122.46,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996933,265208.00
03/07/2019 17:15,2,2.568,ACTIVE,216.00,358.58,59.996,1551996904,"179051228000119","174011545737251",32.48,11.70,0,337.24,383.83,84.5,79.7,0.389,23892.9,23892.9,10223,0,0,0,L,46974696,1,123.14,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551996934,265209.00
03/07/2019 17:30,2,1.920,ACTIVE,215.09,364.29,59.996,1551997804,"201051344000579","174011545737251",32.56,6.00,0,326.72,397.96,63.4,59.3,0.513,1235533.1,1235533.1,10598,0,0,0,L,1122011218,1,122.91,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997806,265210.00
03/07/2019 17:30,2,1.697,ACTIVE,213.96,379.32,60.006,1551997804,"201051344001025","174011545737251",34.27,10.00,0,356.48,410.28,59.0,55.0,0.460,1218465.9,1218465.9,18518,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997806,265211.00
03/07/2019 17:30,2,1.773,ACTIVE,213.96,363.99,60.001,1551997804,"201051344001093","174011545737251",32.54,7.00,0,330.03,398.26,58.5,54.6,0.455,1202345.2,1202345.2,18534,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997807,265212.00
03/07/2019 17:30,2,1.545,ACTIVE,214.87,379.62,60.001,1551997804,"201051344000458","174011545737251",34.47,5.00,0,361.29,412.08,54.0,50.2,0.433,1219277.1,1219277.1,10340,0,0,0,L,1122011218,1,122.91,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997808,265213.00
03/07/2019 17:30,2,1.877,ACTIVE,213.51,363.69,59.990,1551997804,"201051344000890","174011545737251",32.48,8.00,0,334.24,399.16,61.7,57.7,0.495,1216891.5,1216891.5,18470,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997809,265214.00
03/07/2019 17:30,2,0.998,ACTIVE,214.87,346.56,59.985,1551997804,"201051344000988","174011545737251",23.00,1.50,0,333.33,362.49,23.2,20.5,0.190,946557.8,946557.8,10706,0,0,0,L,1122011218,1,122.46,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997810,265215.00
03/07/2019 17:30,2,1.885,ACTIVE,214.19,362.19,59.990,1551997804,"201051344000582","174011545737251",32.22,8.00,0,326.12,397.96,61.5,57.4,0.499,1196480.5,1196480.5,18444,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997811,265216.00
03/07/2019 17:30,2,1.885,ACTIVE,214.64,361.59,60.001,1551997804,"201051344000868","174011545737251",32.22,3.30,0,322.81,397.96,61.6,57.5,0.491,1204611.2,1204611.2,42383,0,0,0,L,1122011218,1,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997812,265217.00
03/07/2019 17:30,2,1.895,ACTIVE,215.54,360.69,60.001,1551997804,"201051344000576","174011545737251",32.08,4.00,0,320.11,397.35,61.6,57.5,0.499,1222923.6,1222923.6,14420,0,0,0,L,1122011218,1,123.14,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997813,265218.00
03/07/2019 17:30,2,1.873,ACTIVE,214.87,362.49,59.990,1551997804,"201051344001158","174011545737251",32.36,3.70,0,323.72,396.15,61.5,57.4,0.504,1199875.2,1199875.2,10644,0,0,0,L,1122011218,1,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997814,265219.00
03/07/2019 17:30,2,1.914,ACTIVE,214.19,365.49,60.001,1551997804,"201051344000917","174011545737251",32.52,9.00,0,329.43,397.96,63.1,59.0,0.521,1214195.7,1214195.7,18313,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997815,265220.00
03/07/2019 17:30,2,1.877,ACTIVE,213.96,347.76,59.990,1551997804,"201051344000417","174011545737251",21.15,7.30,0,330.03,371.81,40.2,36.9,0.323,981572.8,981572.8,18550,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997816,265221.00
03/07/2019 17:30,2,1.904,ACTIVE,213.96,360.69,59.975,1551997804,"201051344000685","174011545737251",32.05,6.70,0,325.82,396.75,61.8,57.8,0.526,1218794.1,1218794.1,18524,0,0,0,L,1122011218,1,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997817,265222.00
03/07/2019 17:30,2,1.930,ACTIVE,214.19,360.69,59.996,1551997804,"201051344000651","174011545737251",32.10,6.70,0,325.82,396.45,62.7,58.6,0.504,1211496.5,1211496.5,18508,0,0,0,L,1122011218,1,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997818,265223.00
03/07/2019 17:30,2,1.895,ACTIVE,214.19,365.80,59.996,1551997804,"201051344000594","174011545737251",32.64,11.30,0,329.13,397.05,62.7,58.6,0.486,1224919.4,1224919.4,42335,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997819,265224.00
03/07/2019 17:30,2,1.406,ACTIVE,215.32,348.06,59.990,1551997804,"201051344000469","174011545737251",22.84,-1.00,0,333.03,369.70,32.5,29.5,0.252,1204369.6,1204369.6,10631,0,0,0,L,1122011218,1,122.46,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997820,265225.00
03/07/2019 17:30,2,1.791,ACTIVE,214.19,380.52,60.001,1551997804,"201051344000585","174011545737251",34.21,6.00,0,347.46,411.48,62.1,58.0,0.491,1224318.2,1224318.2,18556,0,0,0,L,1122011218,1,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997821,265226.00
03/07/2019 17:30,2,1.814,ACTIVE,215.54,375.41,60.006,1551997804,"201051344000853","174011545737251",33.68,4.00,0,336.94,407.27,62.0,58.0,0.495,1227212.6,1227212.6,10225,0,0,0,L,1122011218,1,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997822,265227.00
03/07/2019 17:30,2,1.926,ACTIVE,213.74,363.39,60.001,1551997804,"201051344001145","174011545737251",32.36,6.30,0,330.63,399.46,63.1,59.0,0.513,1227021.9,1227021.9,18473,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997822,265228.00
03/07/2019 17:30,2,1.838,ACTIVE,213.96,363.39,60.006,1551997804,"201051344000438","174011545737251",32.52,7.70,0,336.94,400.36,60.5,56.5,0.491,1219742.2,1219742.2,18519,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997823,265229.00
03/07/2019 17:30,2,1.854,ACTIVE,213.74,364.89,59.990,1551997804,"201051344001135","174011545737251",32.60,7.30,0,334.54,397.66,61.2,57.1,0.495,1206889.8,1206889.8,18473,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997824,265230.00
03/07/2019 17:30,2,1.770,ACTIVE,214.87,377.22,59.990,1551997804,"201051344000983","174011545737251",33.93,3.70,0,346.86,408.48,60.9,56.8,0.504,1225415.2,1225415.2,10231,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997825,265231.00
03/07/2019 17:30,2,1.828,ACTIVE,213.96,362.79,60.006,1551997804,"201051344001203","174011545737251",32.52,8.00,0,325.22,399.46,60.2,56.2,0.499,1214600.6,1214600.6,18515,0,0,0,L,1122011218,1,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997826,265232.00
03/07/2019 17:30,2,1.785,ACTIVE,213.74,362.19,60.012,1551997804,"201051344001230","174011545737251",32.34,6.70,0,327.32,397.35,58.5,54.5,0.464,1211586.9,1211586.9,18328,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997827,265233.00
03/07/2019 17:30,2,1.863,ACTIVE,213.51,365.19,60.001,1551997804,"201051344000646","174011545737251",32.54,6.70,0,329.43,398.86,61.3,57.3,0.508,1204764.9,1204764.9,18488,0,0,0,L,1122011218,1,122.68,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997828,265234.00
03/07/2019 17:30,2,1.875,ACTIVE,214.87,363.39,60.001,1551997804,"201051344000867","174011545737251",32.46,6.00,0,324.62,397.66,61.6,57.5,0.486,1203144.4,1203144.4,42406,0,0,0,L,1122011218,1,122.91,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997829,265235.00
03/07/2019 17:30,2,1.910,ACTIVE,215.09,362.19,60.006,1551997804,"201051344000633","174011545737251",32.20,10.00,0,326.42,397.35,62.3,58.2,0.513,1201676.7,1201676.7,42462,0,0,0,L,1122011218,1,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997830,265236.00
03/07/2019 17:30,2,1.787,ACTIVE,213.51,361.89,60.006,1551997804,"201051344000955","174011545737251",32.30,9.00,0,331.83,399.76,58.4,54.5,0.477,1224167.5,1224167.5,18513,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997831,265237.00
03/07/2019 17:30,2,1.895,ACTIVE,214.87,362.49,60.006,1551997804,"201051344000648","174011545737251",32.28,4.50,0,321.61,397.66,62.0,57.9,0.495,1215297.6,1215297.6,41965,0,0,0,L,1122011218,1,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997832,265238.00
03/07/2019 17:30,2,1.926,ACTIVE,215.09,357.98,59.985,1551997804,"201051344000645","174011545737251",31.81,5.50,0,321.01,396.45,62.0,57.9,0.495,1220322.0,1220322.0,41928,0,0,0,L,1122011218,1,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997833,265239.00
03/07/2019 17:30,2,1.486,ACTIVE,214.87,383.23,60.012,1551997804,"201051344000569","174011545737251",34.87,2.50,0,361.89,414.49,52.5,48.8,0.415,1235824.7,1235824.7,10151,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997834,265240.00
03/07/2019 17:30,2,1.721,ACTIVE,215.09,373.91,60.006,1551997804,"179051228000119","174011545737251",33.73,7.70,0,317.70,400.96,58.8,54.8,0.477,23910.0,23910.0,10224,0,0,0,L,46974696,1,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551997834,265241.00
03/07/2019 17:45,2,1.264,ACTIVE,214.41,358.88,60.081,1551998704,"201051344000579","174011545737251",32.50,4.00,0,335.44,390.14,41.7,38.3,0.318,1235545.3,1235545.3,10599,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998705,265242.00
03/07/2019 17:45,2,1.152,ACTIVE,213.96,371.21,60.043,1551998704,"201051344001025","174011545737251",33.95,7.00,0,333.93,400.66,39.7,36.4,0.301,1218477.3,1218477.3,18519,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998706,265243.00
03/07/2019 17:45,2,1.141,ACTIVE,213.96,355.28,60.038,1551998704,"201051344001093","174011545737251",32.20,5.50,0,332.43,387.14,37.3,34.1,0.270,1202356.3,1202356.3,18535,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998707,265244.00
03/07/2019 17:45,2,1.037,ACTIVE,214.41,374.51,60.038,1551998704,"201051344000458","174011545737251",34.41,3.30,0,334.54,402.16,36.1,33.0,0.274,1219287.6,1219287.6,10341,0,0,0,L,1122011218,1,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998708,265245.00
03/07/2019 17:45,2,1.248,ACTIVE,213.51,353.47,60.038,1551998704,"201051344000890","174011545737251",32.08,6.30,0,332.13,390.44,40.6,37.2,0.309,1216903.3,1216903.3,18471,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998709,265246.00
03/07/2019 17:45,2,0.670,ACTIVE,214.19,342.05,60.038,1551998704,"201051344000988","174011545737251",23.12,0.50,0,333.63,358.58,15.8,13.3,0.110,946562.1,946562.1,10707,0,0,0,L,1122011218,1,122.01,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998710,265247.00
03/07/2019 17:45,2,1.240,ACTIVE,214.41,355.88,60.038,1551998704,"201051344000582","174011545737251",32.20,6.00,0,333.03,388.34,40.5,37.1,0.314,1196492.4,1196492.4,18445,0,0,0,L,1122011218,1,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998711,265248.00
03/07/2019 17:45,2,0.791,ACTIVE,213.96,364.59,60.038,1551998704,"201051344000868","174011545737251",33.52,2.00,0,333.63,388.34,26.9,24.0,0.190,1204622.0,1204622.0,42384,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998712,265249.00
03/07/2019 17:45,2,0.758,ACTIVE,214.64,359.48,60.043,1551998704,"201051344000576","174011545737251",32.98,2.50,0,333.33,394.95,25.4,22.6,0.172,1222932.7,1222932.7,14421,0,0,0,L,1122011218,1,122.46,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998713,265250.00
03/07/2019 17:45,2,1.213,ACTIVE,214.41,356.78,60.043,1551998704,"201051344001158","174011545737251",32.30,2.00,0,333.63,387.74,39.7,36.4,0.318,1199886.9,1199886.9,10645,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998714,265251.00
03/07/2019 17:45,2,1.264,ACTIVE,213.96,354.97,60.049,1551998704,"201051344000917","174011545737251",32.05,7.00,0,333.63,391.64,41.0,37.7,0.323,1214207.7,1214207.7,18314,0,0,0,L,1122011218,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998715,265252.00
03/07/2019 17:45,2,1.256,ACTIVE,213.96,342.95,60.075,1551998704,"201051344000417","174011545737251",21.09,5.50,0,333.03,364.59,26.9,24.0,0.203,981580.4,981580.4,18551,0,0,0,L,1122011218,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998716,265253.00
03/07/2019 17:45,2,1.252,ACTIVE,213.96,356.78,60.043,1551998704,"201051344000685","174011545737251",32.20,4.50,0,335.14,388.64,40.8,37.5,0.331,1218806.1,1218806.1,18525,0,0,0,L,1122011218,1,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998717,265254.00
03/07/2019 17:45,2,1.254,ACTIVE,213.96,360.38,60.043,1551998704,"201051344000651","174011545737251",32.66,4.00,0,332.73,388.64,41.5,38.1,0.323,1211508.6,1211508.6,18509,0,0,0,L,1122011218,1,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998717,265255.00
03/07/2019 17:45,2,0.938,ACTIVE,213.74,372.71,60.038,1551998704,"201051344000594","174011545737251",34.23,8.00,0,332.13,389.84,32.6,29.5,0.234,1224931.1,1224931.1,42336,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998718,265256.00
