ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 17:45,2,0.922,ACTIVE,214.41,343.25,60.017,1551998704,"201051344000469","174011545737251",22.72,-1.50,0,333.63,362.19,21.2,18.6,0.155,1204375.6,1204375.6,10632,0,0,0,L,1122011218,1,121.78,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998719,265257.00
03/07/2019 17:45,2,1.242,ACTIVE,213.96,371.81,60.065,1551998704,"201051344000585","174011545737251",33.79,3.30,0,333.93,404.27,42.5,39.1,0.323,1224330.3,1224330.3,18557,0,0,0,L,1122011218,1,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998720,265258.00
03/07/2019 17:45,2,1.133,ACTIVE,214.87,369.10,60.022,1551998704,"201051344000853","174011545737251",33.70,2.00,0,335.74,398.56,38.8,35.5,0.292,1227224.5,1227224.5,10226,0,0,0,L,1122011218,1,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998721,265259.00
03/07/2019 17:45,2,1.250,ACTIVE,213.96,358.58,60.038,1551998704,"201051344001145","174011545737251",32.50,3.70,0,334.54,390.14,41.2,37.8,0.327,1227034.0,1227034.0,18474,0,0,0,L,1122011218,1,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998722,265260.00
03/07/2019 17:45,2,1.209,ACTIVE,213.96,361.29,60.043,1551998704,"201051344000438","174011545737251",32.78,6.00,0,332.13,390.74,40.1,36.8,0.309,1219753.8,1219753.8,18520,0,0,0,L,1122011218,1,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998723,265261.00
03/07/2019 17:45,2,1.238,ACTIVE,213.51,356.48,60.038,1551998704,"201051344001135","174011545737251",32.34,4.50,0,333.03,391.04,40.6,37.2,0.318,1206901.6,1206901.6,18474,0,0,0,L,1122011218,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998724,265262.00
03/07/2019 17:45,2,1.119,ACTIVE,214.41,371.51,60.033,1551998704,"201051344000983","174011545737251",33.91,2.00,0,333.63,402.46,38.6,35.3,0.305,1225426.8,1225426.8,10232,0,0,0,L,1122011218,1,122.46,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998725,265263.00
03/07/2019 17:45,2,1.182,ACTIVE,213.96,357.38,60.054,1551998704,"201051344001203","174011545737251",32.48,5.50,0,334.24,388.64,38.9,35.7,0.309,1214612.0,1214612.0,18516,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998726,265264.00
03/07/2019 17:45,2,1.139,ACTIVE,213.51,357.08,60.049,1551998704,"201051344001230","174011545737251",32.36,4.00,0,331.83,388.64,37.4,34.1,0.287,1211598.0,1211598.0,18329,0,0,0,L,1122011218,1,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998727,265265.00
03/07/2019 17:45,2,1.250,ACTIVE,213.51,357.08,60.033,1551998704,"201051344000646","174011545737251",32.24,4.00,0,332.73,388.34,40.8,37.5,0.327,1204776.7,1204776.7,18489,0,0,0,L,1122011218,1,122.68,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998728,265266.00
03/07/2019 17:45,2,0.818,ACTIVE,214.41,365.49,60.038,1551998704,"201051344000867","174011545737251",33.62,3.70,0,333.33,388.04,27.9,25.0,0.190,1203155.4,1203155.4,42407,0,0,0,L,1122011218,1,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998729,265267.00
03/07/2019 17:45,2,0.822,ACTIVE,214.64,370.60,60.043,1551998704,"201051344000633","174011545737251",34.05,6.30,0,334.84,388.94,28.3,25.4,0.203,1201688.1,1201688.1,42463,0,0,0,L,1122011218,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998730,265268.00
03/07/2019 17:45,2,1.162,ACTIVE,213.29,359.48,60.012,1551998704,"201051344000955","174011545737251",32.66,6.30,0,333.03,388.04,38.5,35.2,0.301,1224178.7,1224178.7,18514,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998731,265269.00
03/07/2019 17:45,2,0.719,ACTIVE,214.19,363.39,60.038,1551998704,"201051344000648","174011545737251",33.50,2.50,0,333.93,392.25,24.4,21.6,0.159,1215307.7,1215307.7,41966,0,0,0,L,1122011218,1,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998732,265270.00
03/07/2019 17:45,2,0.709,ACTIVE,214.64,360.08,60.033,1551998704,"201051344000645","174011545737251",33.16,3.70,0,335.14,393.45,23.8,21.0,0.159,1220331.4,1220331.4,41929,0,0,0,L,1122011218,1,122.68,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998732,265271.00
03/07/2019 17:45,2,0.922,ACTIVE,214.19,378.72,60.033,1551998704,"201051344000569","174011545737251",34.87,1.00,0,333.33,403.37,32.6,29.5,0.234,1235834.7,1235834.7,10152,0,0,0,L,1122011218,1,121.78,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998733,265272.00
03/07/2019 17:45,2,0.832,ACTIVE,214.64,354.67,60.038,1551998704,"179051228000119","174011545737251",32.60,5.50,0,336.04,397.05,27.6,24.7,0.186,23918.7,23918.7,10225,0,0,0,L,46974696,1,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551998734,265273.00
03/07/2019 18:00,2,0.791,ACTIVE,213.29,355.88,59.996,1551999604,"201051344000579","174011545737251",32.68,2.50,0,330.33,378.72,26.2,23.4,0.172,1235552.9,1235552.9,10600,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999605,265274.00
03/07/2019 18:00,2,0.766,ACTIVE,212.61,360.69,60.028,1551999604,"201051344001025","174011545737251",33.18,4.00,0,331.53,386.23,25.7,22.9,0.177,1218484.7,1218484.7,18520,0,0,0,L,1122011218,1,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999606,265275.00
03/07/2019 18:00,2,0.545,ACTIVE,212.83,342.35,60.012,1551999604,"201051344001093","174011545737251",31.41,3.30,0,331.23,377.22,17.4,14.8,0.088,1202361.3,1202361.3,18536,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999607,265276.00
03/07/2019 18:00,2,0.697,ACTIVE,213.29,367.60,60.043,1551999604,"201051344000458","174011545737251",33.93,2.50,0,333.63,391.04,24.0,21.2,0.159,1219294.2,1219294.2,10342,0,0,0,L,1122011218,1,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999608,265277.00
03/07/2019 18:00,2,0.682,ACTIVE,212.83,356.78,60.006,1551999604,"201051344000890","174011545737251",32.82,4.50,0,330.93,376.01,22.6,19.9,0.146,1216910.6,1216910.6,18472,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999609,265278.00
03/07/2019 18:00,2,0.441,ACTIVE,213.06,338.74,60.006,1551999604,"201051344000988","174011545737251",23.00,-0.50,0,332.43,351.07,10.3,8.1,0.062,946564.6,946564.6,10708,0,0,0,L,1122011218,1,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999610,265279.00
03/07/2019 18:00,2,0.680,ACTIVE,213.29,354.97,60.017,1551999604,"201051344000582","174011545737251",32.56,3.70,0,331.23,376.31,22.4,19.7,0.141,1196499.4,1196499.4,18446,0,0,0,L,1122011218,1,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999611,265280.00
03/07/2019 18:00,2,0.658,ACTIVE,213.06,354.37,60.017,1551999604,"201051344000868","174011545737251",32.56,0.50,0,331.53,379.02,21.7,19.0,0.141,1204627.1,1204627.1,42385,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999612,265281.00
03/07/2019 18:00,2,0.682,ACTIVE,213.74,361.29,60.001,1551999604,"201051344000576","174011545737251",33.26,1.00,0,332.43,377.82,23.0,20.2,0.150,1222937.9,1222937.9,14422,0,0,0,L,1122011218,1,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999612,265282.00
03/07/2019 18:00,2,0.734,ACTIVE,213.51,348.66,60.001,1551999604,"201051344001158","174011545737251",31.89,0.50,0,332.73,376.01,23.7,21.0,0.172,1199894.0,1199894.0,10646,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999613,265283.00
03/07/2019 18:00,2,0.559,ACTIVE,213.06,340.55,60.006,1551999604,"201051344000917","174011545737251",31.11,5.00,0,328.52,379.92,17.6,15.1,0.110,1214213.4,1214213.4,18315,0,0,0,L,1122011218,1,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999614,265284.00
03/07/2019 18:00,2,0.795,ACTIVE,213.06,337.24,60.006,1551999604,"201051344000417","174011545737251",21.07,3.70,0,330.63,355.28,17.0,14.5,0.110,981585.2,981585.2,18552,0,0,0,L,1122011218,1,122.01,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999615,265285.00
03/07/2019 18:00,2,0.715,ACTIVE,213.06,351.97,59.990,1551999604,"201051344000685","174011545737251",32.22,3.00,0,332.73,375.11,23.4,20.6,0.168,1218813.4,1218813.4,18526,0,0,0,L,1122011218,1,122.91,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999616,265286.00
03/07/2019 18:00,2,0.814,ACTIVE,213.06,346.86,60.017,1551999604,"201051344000651","174011545737251",31.67,2.00,0,330.03,377.52,26.2,23.4,0.177,1211516.3,1211516.3,18510,0,0,0,L,1122011218,1,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999617,265287.00
03/07/2019 18:00,2,0.633,ACTIVE,212.83,360.69,60.012,1551999604,"201051344000594","174011545737251",33.16,5.50,0,330.33,386.53,21.3,18.6,0.137,1224936.2,1224936.2,42337,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999618,265288.00
03/07/2019 18:00,2,0.559,ACTIVE,213.51,339.04,60.006,1551999604,"201051344000469","174011545737251",22.64,-2.00,0,332.13,352.87,12.8,10.4,0.080,1204379.1,1204379.1,10633,0,0,0,L,1122011218,1,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999619,265289.00
03/07/2019 18:00,2,0.846,ACTIVE,213.29,360.38,60.012,1551999604,"201051344000585","174011545737251",32.98,2.00,0,333.03,388.34,28.3,25.4,0.203,1224338.4,1224338.4,18558,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999620,265290.00
03/07/2019 18:00,2,0.730,ACTIVE,214.19,359.18,60.028,1551999604,"201051344000853","174011545737251",32.98,0.50,0,333.03,386.53,24.4,21.6,0.168,1227231.7,1227231.7,10227,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999621,265291.00
03/07/2019 18:00,2,0.496,ACTIVE,213.29,342.05,60.017,1551999604,"201051344001145","174011545737251",31.45,2.00,0,330.63,385.03,15.8,13.4,0.097,1227040.0,1227040.0,18475,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999622,265292.00
03/07/2019 18:00,2,0.771,ACTIVE,213.06,351.37,60.017,1551999604,"201051344000438","174011545737251",32.18,3.70,0,331.83,378.12,25.2,22.4,0.168,1219761.2,1219761.2,18521,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999623,265293.00
03/07/2019 18:00,2,0.787,ACTIVE,212.61,349.26,60.017,1551999604,"201051344001135","174011545737251",31.93,2.50,0,330.33,375.41,25.5,22.7,0.177,1206909.0,1206909.0,18475,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999624,265294.00
03/07/2019 18:00,2,0.730,ACTIVE,213.51,358.28,60.028,1551999604,"201051344000983","174011545737251",32.94,1.00,0,332.43,386.83,24.4,21.6,0.177,1225434.0,1225434.0,10233,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999624,265295.00
03/07/2019 18:00,2,0.641,ACTIVE,213.06,354.07,60.022,1551999604,"201051344001203","174011545737251",32.66,3.70,0,332.13,377.22,21.3,18.6,0.146,1214618.5,1214618.5,18517,0,0,0,L,1122011218,1,122.91,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999625,265296.00
03/07/2019 18:00,2,0.514,ACTIVE,212.83,335.44,60.028,1551999604,"201051344001230","174011545737251",29.02,3.00,0,330.63,375.71,15.2,12.7,0.093,1211603.4,1211603.4,18330,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999626,265297.00
03/07/2019 18:00,2,0.811,ACTIVE,212.83,345.66,60.022,1551999604,"201051344000646","174011545737251",31.45,2.50,0,330.03,377.22,25.9,23.0,0.181,1204784.3,1204784.3,18490,0,0,0,L,1122011218,1,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999627,265298.00
03/07/2019 18:00,2,0.648,ACTIVE,213.74,351.97,60.065,1551999604,"201051344000867","174011545737251",32.40,3.00,0,330.63,377.52,21.3,18.6,0.133,1203160.5,1203160.5,42408,0,0,0,L,1122011218,1,122.23,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999628,265299.00
03/07/2019 18:00,2,0.635,ACTIVE,213.96,353.17,60.033,1551999604,"201051344000633","174011545737251",32.40,3.70,0,332.43,384.43,20.8,18.2,0.141,1201693.2,1201693.2,42464,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999629,265300.00
03/07/2019 18:00,2,0.736,ACTIVE,212.61,351.37,60.028,1551999604,"201051344000955","174011545737251",32.12,4.50,0,329.73,375.41,24.0,21.3,0.168,1224185.7,1224185.7,18515,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999630,265301.00
03/07/2019 18:00,2,0.682,ACTIVE,213.51,354.07,60.033,1551999604,"201051344000648","174011545737251",32.56,1.00,0,331.83,376.92,22.5,19.8,0.146,1215312.9,1215312.9,41967,0,0,0,L,1122011218,1,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999631,265302.00
03/07/2019 18:00,2,0.656,ACTIVE,213.96,358.58,60.028,1551999604,"201051344000645","174011545737251",33.00,2.00,0,333.63,376.62,22.0,19.3,0.141,1220336.5,1220336.5,41930,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999632,265303.00
03/07/2019 18:00,2,0.648,ACTIVE,213.29,364.89,60.033,1551999604,"201051344000569","174011545737251",33.73,0.00,0,332.13,391.94,22.2,19.5,0.141,1235841.0,1235841.0,10153,0,0,0,L,1122011218,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999633,265304.00
03/07/2019 18:00,2,0.758,ACTIVE,213.74,353.77,60.022,1551999604,"179051228000119","174011545737251",32.56,4.00,0,336.04,377.82,25.1,22.3,0.168,23924.2,23924.2,10226,0,0,0,L,46974696,1,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1551999634,265305.00
03/07/2019 18:15,2,0.342,ACTIVE,213.06,340.25,60.012,1552000504,"201051344000579","174011545737251",31.43,0.50,0,331.53,370.90,10.9,8.6,0.040,1235556.4,1235556.4,10601,0,0,0,L,1122011218,1,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000505,265306.00
03/07/2019 18:15,2,0.309,ACTIVE,212.83,336.94,60.022,1552000504,"201051344001025","174011545737251",31.09,1.00,0,329.43,374.81,9.8,7.5,0.035,1218488.0,1218488.0,18521,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000506,265307.00
03/07/2019 18:15,2,0.322,ACTIVE,213.06,335.14,59.990,1552000504,"201051344001093","174011545737251",30.85,1.00,0,328.22,365.19,10.1,7.9,0.027,1202364.1,1202364.1,18537,0,0,0,L,1122011218,1,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000507,265308.00
03/07/2019 18:15,2,0.307,ACTIVE,213.06,343.25,60.017,1552000504,"201051344000458","174011545737251",31.75,1.00,0,331.83,378.12,9.9,7.6,0.035,1219297.3,1219297.3,10343,0,0,0,L,1122011218,1,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000508,265309.00
03/07/2019 18:15,2,0.318,ACTIVE,212.83,339.95,60.006,1552000504,"201051344000890","174011545737251",31.39,2.50,0,330.03,368.80,10.2,7.9,0.031,1216913.8,1216913.8,18473,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000509,265310.00
03/07/2019 18:15,2,0.211,ACTIVE,213.06,336.94,60.006,1552000504,"201051344000988","174011545737251",21.75,-1.50,0,330.33,345.66,4.7,2.6,0.000,946565.8,946565.8,10709,0,0,0,L,1122011218,1,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000510,265311.00
03/07/2019 18:15,2,0.285,ACTIVE,213.51,345.96,60.012,1552000504,"201051344000582","174011545737251",32.03,1.00,0,330.33,367.00,9.3,7.0,0.027,1196502.6,1196502.6,18447,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000511,265312.00
03/07/2019 18:15,2,0.301,ACTIVE,213.06,335.74,60.012,1552000504,"201051344000868","174011545737251",30.85,-1.00,0,332.13,363.99,9.4,7.1,0.031,1204630.1,1204630.1,42386,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000512,265313.00
03/07/2019 18:15,2,0.330,ACTIVE,213.74,337.24,60.022,1552000504,"201051344000576","174011545737251",30.14,-1.00,0,331.23,370.60,10.1,7.8,0.035,1222941.1,1222941.1,14423,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000513,265314.00
03/07/2019 18:15,2,0.303,ACTIVE,213.29,335.74,60.006,1552000504,"201051344001158","174011545737251",30.20,-1.50,0,331.83,362.49,9.3,7.1,0.044,1199897.1,1199897.1,10647,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000514,265315.00
03/07/2019 18:15,2,0.279,ACTIVE,213.29,335.74,60.022,1552000504,"201051344000917","174011545737251",30.71,2.50,0,329.43,360.38,8.7,6.5,0.035,1214216.1,1214216.1,18316,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000515,265316.00
03/07/2019 18:15,2,0.373,ACTIVE,213.29,334.84,60.006,1552000504,"201051344000417","174011545737251",19.96,1.50,0,328.22,345.96,7.5,5.4,0.022,981587.5,981587.5,18553,0,0,0,L,1122011218,1,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000516,265317.00
03/07/2019 18:15,2,0.307,ACTIVE,213.29,339.34,59.969,1552000504,"201051344000685","174011545737251",31.33,1.00,0,330.93,366.40,9.8,7.5,0.040,1218816.6,1218816.6,18527,0,0,0,L,1122011218,1,122.91,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000517,265318.00
03/07/2019 18:15,2,0.332,ACTIVE,213.29,336.04,60.006,1552000504,"201051344000651","174011545737251",30.32,-0.50,0,330.63,361.59,10.2,8.0,0.035,1211519.7,1211519.7,18511,0,0,0,L,1122011218,1,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000518,265319.00
03/07/2019 18:15,2,0.305,ACTIVE,212.83,342.65,60.006,1552000504,"201051344000594","174011545737251",31.69,2.50,0,330.63,373.61,9.8,7.6,0.031,1224939.3,1224939.3,42338,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000519,265320.00
03/07/2019 18:15,2,0.311,ACTIVE,213.06,336.04,60.038,1552000504,"201051344000469","174011545737251",20.89,-3.00,0,331.23,346.26,6.6,4.5,0.022,1204380.7,1204380.7,10634,0,0,0,L,1122011218,1,121.10,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000520,265321.00
03/07/2019 18:15,2,0.305,ACTIVE,213.06,351.37,60.038,1552000504,"201051344000585","174011545737251",32.52,0.00,0,329.43,374.51,10.1,7.8,0.035,1224342.0,1224342.0,18559,0,0,0,L,1122011218,1,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000520,265322.00
03/07/2019 18:15,2,0.307,ACTIVE,213.74,340.85,60.001,1552000504,"201051344000853","174011545737251",31.55,-1.50,0,333.03,371.21,9.8,7.6,0.031,1227234.8,1227234.8,10228,0,0,0,L,1122011218,1,122.01,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000521,265323.00
03/07/2019 18:15,2,0.260,ACTIVE,213.29,339.95,60.006,1552000504,"201051344001145","174011545737251",31.47,0.00,0,331.53,370.00,8.3,6.1,0.027,1227042.4,1227042.4,18476,0,0,0,L,1122011218,1,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000522,265324.00
03/07/2019 18:15,2,0.336,ACTIVE,213.06,335.14,60.022,1552000504,"201051344000438","174011545737251",30.71,1.00,0,330.63,364.59,10.5,8.2,0.040,1219764.6,1219764.6,18522,0,0,0,L,1122011218,1,122.46,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000523,265325.00
03/07/2019 18:15,2,0.295,ACTIVE,212.61,346.56,60.006,1552000504,"201051344001135","174011545737251",32.08,0.50,0,329.43,368.50,9.7,7.4,0.035,1206912.3,1206912.3,18476,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000524,265326.00
03/07/2019 18:15,2,0.307,ACTIVE,213.06,335.74,60.043,1552000504,"201051344000983","174011545737251",30.77,-1.00,0,331.83,370.60,9.6,7.4,0.040,1225437.1,1225437.1,10234,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000525,265327.00
03/07/2019 18:15,2,0.291,ACTIVE,213.06,334.54,59.990,1552000504,"201051344001203","174011545737251",30.81,1.00,0,330.93,372.71,9.2,6.9,0.035,1214621.3,1214621.3,18518,0,0,0,L,1122011218,1,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000526,265328.00
03/07/2019 18:15,2,0.289,ACTIVE,213.06,333.93,59.996,1552000504,"201051344001230","174011545737251",29.42,1.00,0,328.22,362.19,8.6,6.4,0.031,1211605.8,1211605.8,18331,0,0,0,L,1122011218,1,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000527,265329.00
03/07/2019 18:15,2,0.303,ACTIVE,212.83,344.76,60.006,1552000504,"201051344000646","174011545737251",31.91,0.00,0,330.33,370.00,9.8,7.6,0.040,1204787.6,1204787.6,18491,0,0,0,L,1122011218,1,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000528,265330.00
03/07/2019 18:15,2,0.307,ACTIVE,213.51,335.44,60.012,1552000504,"201051344000867","174011545737251",30.49,0.50,0,331.53,364.59,9.5,7.2,0.035,1203163.5,1203163.5,42409,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000529,265331.00
03/07/2019 18:15,2,0.293,ACTIVE,213.74,349.26,59.996,1552000504,"201051344000633","174011545737251",32.32,1.00,0,332.43,366.70,9.6,7.3,0.035,1201696.3,1201696.3,42465,0,0,0,L,1122011218,1,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000530,265332.00
03/07/2019 18:15,2,0.328,ACTIVE,212.61,344.45,59.996,1552000504,"201051344000955","174011545737251",31.85,2.00,0,327.92,365.80,10.6,8.3,0.035,1224189.0,1224189.0,18516,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000531,265333.00
03/07/2019 18:15,2,0.311,ACTIVE,213.29,342.95,60.049,1552000504,"201051344000648","174011545737251",31.71,-1.00,0,332.73,367.30,10.0,7.7,0.035,1215316.0,1215316.0,41968,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000531,265334.00
03/07/2019 18:15,2,0.299,ACTIVE,213.74,336.64,60.028,1552000504,"201051344000645","174011545737251",29.98,0.50,0,333.03,368.50,9.1,6.8,0.035,1220339.5,1220339.5,41931,0,0,0,L,1122011218,1,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000532,265335.00
03/07/2019 18:15,2,0.291,ACTIVE,213.06,348.96,60.038,1552000504,"201051344000569","174011545737251",32.32,-1.00,0,331.53,374.81,9.6,7.3,0.035,1235843.9,1235843.9,10154,0,0,0,L,1122011218,1,121.33,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000533,265336.00
03/07/2019 18:15,2,0.346,ACTIVE,213.51,339.95,60.001,1552000504,"179051228000119","174011545737251",31.17,2.50,0,334.24,364.59,10.9,8.6,0.031,23927.4,23927.4,10227,0,0,0,L,46974696,1,121.78,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552000535,265337.00
03/07/2019 18:30,2,0.275,ACTIVE,212.61,334.54,59.948,1552001404,"201051344000579","174011545737251",28.33,-1.50,0,331.53,349.26,7.9,5.7,0.004,1235558.3,1235558.3,10602,0,0,0,L,1122011218,1,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001405,265338.00
03/07/2019 18:30,2,0.217,ACTIVE,212.61,333.63,59.980,1552001404,"201051344001025","174011545737251",30.02,-1.00,0,329.73,348.96,6.6,4.5,0.009,1218489.5,1218489.5,18522,0,0,0,L,1122011218,1,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001406,265339.00
03/07/2019 18:30,2,0.289,ACTIVE,212.83,334.84,59.985,1552001404,"201051344001093","174011545737251",25.82,-0.50,0,328.52,340.85,7.6,5.4,0.004,1202365.8,1202365.8,18538,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001407,265340.00
03/07/2019 18:30,2,0.227,ACTIVE,212.61,334.84,59.990,1552001404,"201051344000458","174011545737251",29.30,-0.50,0,330.93,352.57,6.8,4.6,0.013,1219298.9,1219298.9,10344,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001408,265341.00
03/07/2019 18:30,2,0.240,ACTIVE,212.83,333.63,59.996,1552001404,"201051344000890","174011545737251",29.46,0.50,0,329.43,349.56,7.2,5.1,0.018,1216915.5,1216915.5,18474,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001408,265342.00
03/07/2019 18:30,2,0.170,ALERT,212.16,299.37,59.990,1552001404,"201051344000988","174011545737251",20.91,-3.00,0,294.26,341.75,3.6,1.6,0.000,946566.3,946566.3,10710,0,0,0,L,1122011218,1,120.88,122.23,0002,-6,0,0,0,0,0,0,10,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001410,265343.00
03/07/2019 18:30,2,0.244,ACTIVE,213.29,334.54,60.028,1552001404,"201051344000582","174011545737251",27.47,-1.00,0,329.73,352.57,6.8,4.6,0.018,1196504.1,1196504.1,18448,0,0,0,L,1122011218,1,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001411,265344.00
03/07/2019 18:30,2,0.221,ACTIVE,212.38,335.14,59.980,1552001404,"201051344000868","174011545737251",29.16,-2.00,0,330.03,343.55,6.5,4.4,0.013,1204631.6,1204631.6,42387,0,0,0,L,1122011218,1,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001412,265345.00
03/07/2019 18:30,2,0.268,ACTIVE,213.06,336.64,59.985,1552001404,"201051344000576","174011545737251",26.82,-2.50,0,330.63,343.25,7.3,5.1,0.009,1222942.8,1222942.8,14424,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001413,265346.00
03/07/2019 18:30,2,0.230,ACTIVE,212.61,335.14,59.948,1552001404,"201051344001158","174011545737251",26.90,-3.00,0,328.22,342.95,6.3,4.2,0.013,1199898.5,1199898.5,10648,0,0,0,L,1122011218,1,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001414,265347.00
03/07/2019 18:30,2,0.229,ACTIVE,213.06,335.14,59.990,1552001404,"201051344000917","174011545737251",26.06,0.50,0,327.92,341.15,6.0,3.9,0.013,1214217.4,1214217.4,18317,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001415,265348.00
03/07/2019 18:30,2,0.275,ACTIVE,213.06,333.93,60.001,1552001404,"201051344000417","174011545737251",20.38,-1.00,0,328.82,339.04,5.7,3.6,0.000,981588.6,981588.6,18554,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001416,265349.00
03/07/2019 18:30,2,0.248,ACTIVE,213.06,335.44,59.990,1552001404,"201051344000685","174011545737251",26.80,-1.00,0,331.53,348.66,6.8,4.6,0.009,1218818.2,1218818.2,18528,0,0,0,L,1122011218,1,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001417,265350.00
03/07/2019 18:30,2,0.254,ACTIVE,212.83,334.54,59.990,1552001404,"201051344000651","174011545737251",27.99,-2.50,0,329.13,342.65,7.2,5.0,0.009,1211521.4,1211521.4,18512,0,0,0,L,1122011218,1,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001418,265351.00
03/07/2019 18:30,2,0.242,ACTIVE,212.16,335.14,59.975,1552001404,"201051344000594","174011545737251",27.79,0.50,0,329.13,351.07,6.8,4.7,0.013,1224940.9,1224940.9,42339,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001419,265352.00
03/07/2019 18:30,2,0.209,ALERT,212.61,299.67,59.969,1552001404,"201051344000469","174011545737251",23.87,-5.00,0,297.26,341.15,5.0,2.9,0.000,1204381.7,1204381.7,10635,0,0,0,L,1122011218,1,120.65,122.46,0002,-7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001420,265353.00
03/07/2019 18:30,2,0.217,ACTIVE,213.06,334.24,59.985,1552001404,"201051344000585","174011545737251",29.34,-1.50,0,330.33,360.08,6.5,4.4,0.013,1224343.6,1224343.6,18560,0,0,0,L,1122011218,1,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001421,265354.00
03/07/2019 18:30,2,0.221,ACTIVE,213.06,336.64,59.990,1552001404,"201051344000853","174011545737251",28.09,-2.50,0,333.03,352.57,6.3,4.2,0.013,1227236.4,1227236.4,10229,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001422,265355.00
03/07/2019 18:30,2,0.207,ACTIVE,213.06,334.24,59.996,1552001404,"201051344001145","174011545737251",25.52,-2.00,0,331.83,348.06,5.4,3.3,0.013,1227043.6,1227043.6,18477,0,0,0,L,1122011218,1,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001423,265356.00
03/07/2019 18:30,2,0.271,ACTIVE,212.83,334.24,59.996,1552001404,"201051344000438","174011545737251",26.60,-1.00,0,329.43,346.86,7.3,5.1,0.009,1219766.3,1219766.3,18523,0,0,0,L,1122011218,1,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001424,265357.00
03/07/2019 18:30,2,0.223,ACTIVE,212.61,333.33,59.996,1552001404,"201051344001135","174011545737251",27.55,-1.50,0,329.73,356.48,6.2,4.1,0.018,1206913.8,1206913.8,18477,0,0,0,L,1122011218,1,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001425,265358.00
03/07/2019 18:30,2,0.209,ACTIVE,212.61,335.14,59.996,1552001404,"201051344000983","174011545737251",29.56,-2.50,0,329.43,355.58,6.3,4.2,0.013,1225438.6,1225438.6,10235,0,0,0,L,1122011218,1,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001426,265359.00
03/07/2019 18:30,2,0.242,ACTIVE,212.83,333.03,59.996,1552001404,"201051344001203","174011545737251",25.78,-1.00,0,329.73,345.36,6.3,4.2,0.004,1214622.8,1214622.8,18519,0,0,0,L,1122011218,1,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001427,265360.00
03/07/2019 18:30,2,0.234,ACTIVE,212.83,333.63,59.996,1552001404,"201051344001230","174011545737251",24.07,-1.00,0,328.52,339.04,5.8,3.6,0.009,1211607.1,1211607.1,18332,0,0,0,L,1122011218,1,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001428,265361.00
03/07/2019 18:30,2,0.234,ACTIVE,212.61,334.24,59.985,1552001404,"201051344000646","174011545737251",27.69,-2.00,0,329.43,354.07,6.6,4.4,0.013,1204789.2,1204789.2,18492,0,0,0,L,1122011218,1,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001429,265362.00
03/07/2019 18:30,2,0.230,ACTIVE,213.06,335.14,60.001,1552001404,"201051344000867","174011545737251",27.71,-1.00,0,330.03,344.76,6.5,4.3,0.009,1203164.9,1203164.9,42410,0,0,0,L,1122011218,1,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001430,265363.00
03/07/2019 18:30,2,0.254,ACTIVE,213.29,337.24,59.980,1552001404,"201051344000633","174011545737251",27.19,-1.00,0,331.83,353.77,7.0,4.8,0.004,1201697.9,1201697.9,42466,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001431,265364.00
03/07/2019 18:30,2,0.273,ACTIVE,212.61,333.33,59.964,1552001404,"201051344000955","174011545737251",27.17,-0.50,0,328.82,352.57,7.5,5.3,0.013,1224190.8,1224190.8,18517,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001431,265365.00
03/07/2019 18:30,2,0.264,ACTIVE,212.83,335.14,60.043,1552001404,"201051344000648","174011545737251",27.55,-2.50,0,330.03,351.07,7.4,5.2,0.013,1215317.7,1215317.7,41969,0,0,0,L,1122011218,1,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001432,265366.00
03/07/2019 18:30,2,0.223,ACTIVE,213.06,335.44,60.001,1552001404,"201051344000645","174011545737251",28.80,-1.50,0,330.93,345.06,6.5,4.4,0.018,1220340.9,1220340.9,41932,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001434,265367.00
03/07/2019 18:30,2,0.230,ACTIVE,212.61,334.84,59.985,1552001404,"201051344000569","174011545737251",27.77,-2.50,0,330.63,354.97,6.5,4.4,0.013,1235845.4,1235845.4,10155,0,0,0,L,1122011218,1,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001435,265368.00
03/07/2019 18:30,2,0.264,ACTIVE,213.06,338.74,59.969,1552001404,"179051228000119","174011545737251",29.98,0.50,0,332.13,345.36,8.0,5.8,0.004,23929.3,23929.3,10228,0,0,0,L,46974696,1,121.55,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552001435,265369.00
03/07/2019 18:45,2,0.178,ALERT,212.61,298.77,60.006,1552002304,"201051344000579","174011545737251",18.71,-3.00,0,297.57,345.96,3.4,1.3,0.000,1235559.2,1235559.2,10603,0,0,0,L,1122011218,1,121.10,121.78,0002,-8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002306,265370.00
03/07/2019 18:45,2,0.137,ALERT,211.93,295.76,60.059,1552002304,"201051344001025","174011545737251",18.55,-3.50,0,294.86,344.15,2.6,0.6,0.000,1218490.2,1218490.2,18523,0,0,0,L,1122011218,1,121.33,121.55,0002,-6,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002308,265371.00
03/07/2019 18:45,2,0.203,ALERT,212.38,296.66,60.017,1552002304,"201051344001093","174011545737251",15.55,-2.50,0,295.16,341.75,3.2,1.2,0.000,1202366.7,1202366.7,18539,0,0,0,L,1122011218,1,121.55,121.55,0002,-4,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002310,265372.00
03/07/2019 18:45,2,0.146,ALERT,212.38,298.17,60.017,1552002304,"201051344000458","174011545737251",16.18,-2.50,0,296.66,339.95,2.4,0.4,0.000,1219299.6,1219299.6,10345,0,0,0,L,1122011218,1,121.33,122.01,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002311,265373.00
03/07/2019 18:45,2,0.166,ALERT,212.16,296.96,60.006,1552002304,"201051344000890","174011545737251",17.93,-1.50,0,295.76,353.77,3.0,1.0,0.000,1216916.3,1216916.3,18475,0,0,0,L,1122011218,1,122.01,120.88,0002,-3,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002313,265374.00
03/07/2019 18:45,2,0.068,ALERT,212.38,297.57,60.022,1552002304,"201051344000988","174011545737251",21.25,-4.00,0,294.26,300.57,1.5,0.0,0.000,946566.5,946566.5,10712,0,0,0,L,1122011218,1,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1552002315,265375.00
03/07/2019 18:45,2,0.152,ALERT,212.83,297.87,60.006,1552002304,"201051344000582","174011545737251",17.61,-3.50,0,296.06,350.77,2.7,0.7,0.000,1196504.9,1196504.9,18449,0,0,0,L,1122011218,1,122.01,122.01,0002,-5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002317,265376.00
03/07/2019 18:45,2,0.141,ALERT,212.38,298.47,60.054,1552002304,"201051344000868","174011545737251",17.55,-3.50,0,297.26,350.17,2.5,0.5,0.000,1204632.2,1204632.2,42388,0,0,0,L,1122011218,1,121.10,122.23,0002,-7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002319,265377.00
03/07/2019 18:45,2,0.162,ALERT,213.06,298.47,60.012,1552002304,"201051344000576","174011545737251",17.10,-3.50,0,296.96,357.38,2.8,0.8,0.000,1222943.6,1222943.6,14425,0,0,0,L,1122011218,1,121.55,122.01,0002,-8,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002320,265378.00
03/07/2019 18:45,2,0.127,ALERT,212.61,298.17,60.017,1552002304,"201051344001158","174011545737251",17.89,-5.00,0,296.36,353.17,2.4,0.3,0.000,1199899.1,1199899.1,10649,0,0,0,L,1122011218,1,121.10,121.78,0002,-5,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002322,265379.00
03/07/2019 18:45,2,0.129,ALERT,212.38,296.36,59.985,1552002304,"201051344000917","174011545737251",14.65,-1.50,0,293.36,337.24,1.9,0.0,0.000,1214217.9,1214217.9,18318,0,0,0,L,1122011218,1,121.55,121.78,0002,-6,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002324,265380.00
03/07/2019 18:45,2,0.201,ALERT,212.38,296.06,59.985,1552002304,"201051344000417","174011545737251",15.27,-3.00,0,294.86,338.74,3.1,1.1,0.000,981589.2,981589.2,18555,0,0,0,L,1122011218,1,121.55,121.55,0002,-6,0,0,0,0,0,0,14,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002326,265381.00
03/07/2019 18:45,2,0.141,ALERT,212.61,296.66,60.028,1552002304,"201051344000685","174011545737251",16.06,-3.00,0,294.56,337.24,2.3,0.3,0.000,1218818.8,1218818.8,18529,0,0,0,L,1122011218,1,122.46,121.33,0002,-7,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002328,265382.00
03/07/2019 18:45,2,0.168,ALERT,212.16,295.76,60.006,1552002304,"201051344000651","174011545737251",17.27,-4.00,0,294.86,349.56,2.9,0.9,0.000,1211522.2,1211522.2,18513,0,0,0,L,1122011218,1,122.01,121.10,0002,-7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002330,265383.00
03/07/2019 18:45,2,0.146,ALERT,212.16,298.47,60.001,1552002304,"201051344000594","174011545737251",18.11,-2.00,0,296.36,350.77,2.7,0.7,0.000,1224941.6,1224941.6,42340,0,0,0,L,1122011218,1,121.10,121.55,0002,-5,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002331,265384.00
03/07/2019 18:45,2,0.172,ACTIVE,212.61,297.87,60.006,1552002304,"201051344000469","174011545737251",12.56,-6.00,0,295.76,300.57,2.2,0.2,0.000,1204382.2,1204382.2,10637,0,0,0,L,1122011218,1,120.88,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002332,265385.00
03/07/2019 18:45,2,0.133,ALERT,212.16,296.66,60.012,1552002304,"201051344000585","174011545737251",16.42,-3.50,0,294.86,347.46,2.2,0.2,0.000,1224344.2,1224344.2,18561,0,0,0,L,1122011218,1,121.33,121.78,0002,-8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002334,265386.00
03/07/2019 18:45,2,0.133,ALERT,213.06,297.87,60.028,1552002304,"201051344000853","174011545737251",15.51,-4.00,0,296.66,354.97,2.1,0.1,0.000,1227237.0,1227237.0,10230,0,0,0,L,1122011218,1,121.78,122.23,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002336,265387.00
03/07/2019 18:45,2,0.111,ALERT,212.38,296.66,60.001,1552002304,"201051344001145","174011545737251",13.98,-3.50,0,295.76,337.84,1.6,0.0,0.000,1227044.0,1227044.0,18478,0,0,0,L,1122011218,1,121.78,121.55,0002,-4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002338,265388.00
03/07/2019 18:45,2,0.168,ALERT,212.38,296.66,60.054,1552002304,"201051344000438","174011545737251",16.20,-3.00,0,295.46,353.47,2.8,0.8,0.000,1219767.1,1219767.1,18524,0,0,0,L,1122011218,1,122.01,121.55,0002,-4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002340,265389.00
03/07/2019 18:45,2,0.129,ALERT,211.93,296.66,60.012,1552002304,"201051344001135","174011545737251",17.59,-3.50,0,295.76,345.36,2.3,0.3,0.000,1206914.4,1206914.4,18478,0,0,0,L,1122011218,1,121.55,121.33,0002,-5,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002341,265390.00
03/07/2019 18:45,2,0.129,ALERT,212.38,298.17,60.054,1552002304,"201051344000983","174011545737251",16.60,-4.00,0,296.96,345.66,2.2,0.2,0.000,1225439.2,1225439.2,10236,0,0,0,L,1122011218,1,121.33,121.55,0002,-5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002343,265391.00
03/07/2019 18:45,2,0.141,ALERT,212.16,296.06,59.975,1552002304,"201051344001203","174011545737251",14.89,-3.00,0,295.16,358.58,2.1,0.1,0.000,1214623.4,1214623.4,18520,0,0,0,L,1122011218,1,122.01,121.10,0002,-6,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002345,265392.00
03/07/2019 18:45,2,0.066,ALERT,212.16,296.66,60.012,1552002304,"201051344001230","174011545737251",31.69,-3.00,0,295.46,336.04,2.2,0.2,0.000,1211607.6,1211607.6,18333,0,0,0,L,1122011218,1,121.78,121.10,0100,-7,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1552002347,265393.00
03/07/2019 18:45,2,0.123,ALERT,211.93,296.36,60.012,1552002304,"201051344000646","174011545737251",16.38,-3.50,0,294.86,353.77,2.1,0.1,0.000,1204789.8,1204789.8,18493,0,0,0,L,1122011218,1,121.78,121.33,0002,-7,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002349,265394.00
03/07/2019 18:45,2,0.135,ALERT,212.83,297.26,60.012,1552002304,"201051344000867","174011545737251",16.68,-3.00,0,296.06,338.44,2.3,0.3,0.000,1203165.6,1203165.6,42411,0,0,0,L,1122011218,1,121.78,121.78,0002,-6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002351,265395.00
03/07/2019 18:45,2,0.146,ALERT,213.29,297.57,60.006,1552002304,"201051344000633","174011545737251",15.64,-3.00,0,294.86,340.25,2.3,0.3,0.000,1201698.6,1201698.6,42467,0,0,0,L,1122011218,1,122.01,122.23,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002352,265396.00
03/07/2019 18:45,2,0.166,ALERT,211.93,296.66,60.022,1552002304,"201051344000955","174011545737251",15.74,-2.50,0,295.46,352.57,2.6,0.6,0.000,1224191.6,1224191.6,18518,0,0,0,L,1122011218,1,121.10,121.33,0002,-5,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002354,265397.00
03/07/2019 18:45,2,0.160,ALERT,212.61,297.26,60.022,1552002304,"201051344000648","174011545737251",16.76,-4.00,0,296.06,352.87,2.7,0.7,0.000,1215318.5,1215318.5,41970,0,0,0,L,1122011218,1,120.88,122.23,0002,-7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002357,265398.00
03/07/2019 18:45,2,0.125,ALERT,212.83,297.87,60.028,1552002304,"201051344000645","174011545737251",17.51,-3.00,0,296.66,351.07,2.2,0.2,0.000,1220341.5,1220341.5,41933,0,0,0,L,1122011218,1,121.55,122.23,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002358,265399.00
