ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 18:45,2,0.143,ALERT,212.38,298.47,60.022,1552002304,"201051344000569","174011545737251",13.98,-4.00,0,297.57,355.58,2.0,0.0,0.000,1235846.0,1235846.0,10156,0,0,0,L,1122011218,1,120.88,122.23,0002,-7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1552002360,265400.00
03/07/2019 18:45,2,0.115,ALERT,213.06,297.57,60.006,1552002304,"179051228000119","174011545737251",32.01,-1.50,0,295.16,341.15,3.8,1.7,0.000,23930.2,23930.2,10229,0,0,0,L,46974696,1,121.33,122.68,0000,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1552002362,265401.00
03/07/2019 19:00,2,0.000,ALERT,212.38,298.17,60.012,1552003203,"201051344000579","174011545737251",0.00,-5.00,0,284.34,310.49,0.0,0.0,0.000,1235559.4,1235559.4,10605,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1552003206,265402.00
03/07/2019 19:00,2,0.000,ALERT,211.70,295.16,60.006,1552003203,"201051344001025","174011545737251",0.00,-5.50,0,282.54,309.59,0.0,0.0,0.000,1218490.2,1218490.2,18525,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1552003207,265403.00
03/07/2019 19:00,2,0.000,ALERT,211.70,296.06,60.001,1552003203,"201051344001093","174011545737251",0.00,-4.00,0,282.84,306.88,0.0,0.0,0.000,1202366.9,1202366.9,18541,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1552003209,265404.00
03/07/2019 19:00,2,0.000,ALERT,212.16,297.26,60.001,1552003203,"201051344000458","174011545737251",0.00,-3.50,0,283.44,310.79,0.0,0.0,0.000,1219299.7,1219299.7,10347,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1552003211,265405.00
03/07/2019 19:00,2,0.000,ALERT,211.70,296.06,60.006,1552003203,"201051344000890","174011545737251",0.00,-3.50,0,283.44,310.79,0.0,0.0,0.000,1216916.5,1216916.5,18477,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1552003213,265406.00
03/07/2019 19:00,2,0.000,ALERT,212.16,297.26,59.969,1552003203,"201051344000988","174011545737251",0.00,-5.50,0,281.33,299.37,0.0,0.0,0.000,946566.5,946566.5,10714,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1552003215,265407.00
03/07/2019 19:00,2,0.000,ALERT,212.16,296.96,60.006,1552003203,"201051344000582","174011545737251",0.00,-5.50,0,283.74,308.69,0.0,0.0,0.000,1196504.9,1196504.9,18451,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1552003217,265408.00
03/07/2019 19:00,2,0.000,ALERT,211.93,297.57,60.006,1552003203,"201051344000868","174011545737251",0.00,-5.50,0,284.04,308.09,0.0,0.0,0.000,1204632.3,1204632.3,42390,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1552003219,265409.00
03/07/2019 19:00,2,0.000,ALERT,212.61,297.87,59.980,1552003203,"201051344000576","174011545737251",0.00,-5.00,0,284.04,299.97,0.0,0.0,0.000,1222943.7,1222943.7,14427,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1552003220,265410.00
03/07/2019 19:00,2,0.000,ALERT,212.38,297.26,60.001,1552003203,"201051344001158","174011545737251",0.00,-6.00,0,283.44,310.49,0.0,0.0,0.000,1199899.1,1199899.1,10651,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1552003222,265411.00
03/07/2019 19:00,2,0.000,ALERT,211.93,295.46,60.006,1552003203,"201051344000917","174011545737251",0.00,-3.50,0,281.64,309.59,0.0,0.0,0.000,1214217.9,1214217.9,18320,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1552003224,265412.00
03/07/2019 19:00,2,0.000,ALERT,211.93,295.16,60.012,1552003203,"201051344000417","174011545737251",0.00,-5.00,0,282.24,297.57,0.0,0.0,0.000,981589.4,981589.4,18557,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1552003226,265413.00
03/07/2019 19:00,2,0.000,ALERT,212.16,295.76,60.006,1552003203,"201051344000685","174011545737251",0.00,-5.00,0,282.84,308.69,0.0,0.0,0.000,1218818.9,1218818.9,18531,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1552003228,265414.00
03/07/2019 19:00,2,0.000,ALERT,211.93,295.16,60.028,1552003203,"201051344000651","174011545737251",0.00,-6.50,0,282.24,308.69,0.0,0.0,0.000,1211522.3,1211522.3,18515,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1552003230,265415.00
03/07/2019 19:00,2,0.000,ALERT,211.93,297.57,60.012,1552003203,"201051344000594","174011545737251",0.00,-3.50,0,283.44,309.59,0.0,0.0,0.000,1224941.7,1224941.7,42342,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1552003231,265416.00
03/07/2019 19:00,2,0.000,ALERT,212.38,297.26,60.012,1552003203,"201051344000469","174011545737251",0.00,-7.00,0,282.84,299.37,0.0,0.0,0.000,1204382.3,1204382.3,10638,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1552003233,265417.00
03/07/2019 19:00,2,0.000,ALERT,211.93,296.36,60.017,1552003203,"201051344000585","174011545737251",0.00,-5.50,0,282.24,309.59,0.0,0.0,0.000,1224344.2,1224344.2,18563,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1552003235,265418.00
03/07/2019 19:00,2,0.000,ALERT,212.83,297.57,60.012,1552003203,"201051344000853","174011545737251",0.00,-6.00,0,283.14,313.50,0.0,0.0,0.000,1227237.0,1227237.0,10232,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1552003237,265419.00
03/07/2019 19:00,2,0.000,ALERT,212.16,296.06,60.012,1552003203,"201051344001145","174011545737251",0.00,-5.50,0,283.44,310.19,0.0,0.0,0.000,1227044.0,1227044.0,18480,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1552003239,265420.00
03/07/2019 19:00,2,0.000,ALERT,211.93,296.06,59.990,1552003203,"201051344000438","174011545737251",0.00,-5.50,0,283.14,308.99,0.0,0.0,0.000,1219767.3,1219767.3,18526,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1552003241,265421.00
03/07/2019 19:00,2,0.000,ALERT,211.70,296.06,60.012,1552003203,"201051344001135","174011545737251",0.00,-5.00,0,283.14,309.59,0.0,0.0,0.000,1206914.4,1206914.4,18480,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1552003243,265422.00
03/07/2019 19:00,2,0.000,ALERT,212.16,297.87,60.012,1552003203,"201051344000983","174011545737251",0.00,-5.50,0,283.74,308.39,0.0,0.0,0.000,1225439.2,1225439.2,10238,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1552003244,265423.00
03/07/2019 19:00,2,0.000,ALERT,211.93,295.46,59.964,1552003203,"201051344001203","174011545737251",0.00,-5.50,0,282.84,309.89,0.0,0.0,0.000,1214623.4,1214623.4,18522,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1552003246,265424.00
03/07/2019 19:00,2,0.000,ALERT,211.70,296.36,60.038,1552003203,"201051344001230","174011545737251",0.00,-5.00,0,283.14,298.47,0.0,0.0,0.000,1211607.6,1211607.6,18335,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1552003248,265425.00
03/07/2019 19:00,2,0.000,ALERT,211.48,295.76,60.028,1552003203,"201051344000646","174011545737251",0.00,-5.50,0,282.24,308.69,0.0,0.0,0.000,1204789.8,1204789.8,18495,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1552003250,265426.00
03/07/2019 19:00,2,0.000,ALERT,212.61,296.96,60.022,1552003203,"201051344000867","174011545737251",0.00,-4.00,0,282.54,299.67,0.0,0.0,0.000,1203165.6,1203165.6,42413,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1552003252,265427.00
03/07/2019 19:00,2,0.000,ALERT,213.06,297.26,60.022,1552003203,"201051344000633","174011545737251",0.00,-5.00,0,282.24,309.29,0.0,0.0,0.000,1201698.7,1201698.7,42469,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1552003253,265428.00
03/07/2019 19:00,2,0.000,ALERT,211.48,296.06,59.985,1552003203,"201051344000955","174011545737251",0.00,-5.00,0,282.84,308.39,0.0,0.0,0.000,1224191.8,1224191.8,18520,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1552003255,265429.00
03/07/2019 19:00,2,0.000,ALERT,212.38,296.96,60.028,1552003203,"201051344000648","174011545737251",0.00,-6.00,0,282.54,309.59,0.0,0.0,0.000,1215318.6,1215318.6,41972,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1552003257,265430.00
03/07/2019 19:00,2,0.000,ALERT,212.61,297.26,60.028,1552003203,"201051344000645","174011545737251",0.00,-4.00,0,283.14,310.49,0.0,0.0,0.000,1220341.5,1220341.5,41935,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1552003259,265431.00
03/07/2019 19:00,2,0.000,ALERT,212.16,297.87,60.028,1552003203,"201051344000569","174011545737251",0.00,-6.00,0,284.04,313.50,0.0,0.0,0.000,1235846.1,1235846.1,10158,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1552003261,265432.00
03/07/2019 19:00,2,0.000,ALERT,212.61,296.96,59.985,1552003203,"179051228000119","174011545737251",0.00,-3.00,0,282.54,308.99,0.0,0.0,0.000,23930.4,23930.4,10231,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552003262,265433.00
03/07/2019 19:15,2,0.000,ALERT,211.48,296.96,59.996,1552004104,"201051344000579","174011545737251",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,1235559.4,1235559.4,10607,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552004107,265434.00
03/07/2019 19:15,2,0.000,ALERT,210.80,294.26,59.996,1552004104,"201051344001025","174011545737251",0.00,-7.00,0,292.46,297.87,0.0,0.0,0.000,1218490.2,1218490.2,18527,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004108,265435.00
03/07/2019 19:15,2,0.000,ALERT,211.03,295.16,60.001,1552004104,"201051344001093","174011545737251",0.00,-5.50,0,292.76,297.26,0.0,0.0,0.000,1202366.9,1202366.9,18543,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004110,265436.00
03/07/2019 19:15,2,0.000,ALERT,211.25,296.36,59.969,1552004104,"201051344000458","174011545737251",0.00,-5.00,0,294.26,299.67,0.0,0.0,0.000,1219299.7,1219299.7,10349,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552004112,265437.00
03/07/2019 19:15,2,0.000,ALERT,210.80,295.46,59.980,1552004104,"201051344000890","174011545737251",0.00,-5.50,0,293.36,298.47,0.0,0.0,0.000,1216916.5,1216916.5,18479,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004114,265438.00
03/07/2019 19:15,2,0.000,ALERT,211.03,296.06,60.028,1552004104,"201051344000988","174011545737251",0.00,-6.50,0,292.16,298.47,0.0,0.0,0.000,946566.5,946566.5,10716,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004116,265439.00
03/07/2019 19:15,2,0.000,ALERT,211.48,296.06,59.990,1552004104,"201051344000582","174011545737251",0.00,-7.00,0,293.66,298.17,0.0,0.0,0.000,1196504.9,1196504.9,18453,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004117,265440.00
03/07/2019 19:15,2,0.000,ALERT,211.25,296.96,60.043,1552004104,"201051344000868","174011545737251",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,1204632.3,1204632.3,42392,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004119,265441.00
03/07/2019 19:15,2,0.000,ALERT,211.93,296.96,59.996,1552004104,"201051344000576","174011545737251",0.00,-6.00,0,294.86,299.37,0.0,0.0,0.000,1222943.7,1222943.7,14429,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552004121,265442.00
03/07/2019 19:15,2,0.000,ALERT,211.48,296.36,60.001,1552004104,"201051344001158","174011545737251",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,1199899.1,1199899.1,10653,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552004123,265443.00
03/07/2019 19:15,2,0.000,ALERT,211.25,294.56,60.001,1552004104,"201051344000917","174011545737251",0.00,-5.00,0,291.55,296.96,0.0,0.0,0.000,1214217.9,1214217.9,18322,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552004125,265444.00
03/07/2019 19:15,2,0.000,ALERT,211.25,294.56,59.990,1552004104,"201051344000417","174011545737251",0.00,-6.00,0,292.16,296.96,0.0,0.0,0.000,981589.4,981589.4,18559,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004126,265445.00
03/07/2019 19:15,2,0.000,ALERT,211.25,294.86,60.001,1552004104,"201051344000685","174011545737251",0.00,-6.50,0,292.46,297.26,0.0,0.0,0.000,1218818.9,1218818.9,18533,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004128,265446.00
03/07/2019 19:15,2,0.000,ALERT,211.03,294.56,60.022,1552004104,"201051344000651","174011545737251",0.00,-8.00,0,292.16,296.96,0.0,0.0,0.000,1211522.3,1211522.3,18517,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004130,265447.00
03/07/2019 19:15,2,0.000,ALERT,211.03,296.96,60.001,1552004104,"201051344000594","174011545737251",0.00,-5.50,0,294.26,299.07,0.0,0.0,0.000,1224941.7,1224941.7,42344,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004132,265448.00
03/07/2019 19:15,2,0.000,ALERT,211.48,296.36,60.028,1552004104,"201051344000469","174011545737251",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,1204382.3,1204382.3,10640,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004134,265449.00
03/07/2019 19:15,2,0.000,ALERT,211.25,295.46,60.012,1552004104,"201051344000585","174011545737251",0.00,-6.00,0,292.46,297.57,0.0,0.0,0.000,1224344.2,1224344.2,18565,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004136,265450.00
03/07/2019 19:15,2,0.000,ALERT,211.93,296.36,60.006,1552004104,"201051344000853","174011545737251",0.00,-7.00,0,294.26,299.37,0.0,0.0,0.000,1227237.0,1227237.0,10234,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004137,265451.00
03/07/2019 19:15,2,0.000,ALERT,211.25,295.16,60.012,1552004104,"201051344001145","174011545737251",0.00,-6.50,0,293.36,298.17,0.0,0.0,0.000,1227044.0,1227044.0,18482,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004139,265452.00
03/07/2019 19:15,2,0.000,ALERT,211.03,295.16,59.980,1552004104,"201051344000438","174011545737251",0.00,-6.50,0,293.06,298.17,0.0,0.0,0.000,1219767.3,1219767.3,18528,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004141,265453.00
03/07/2019 19:15,2,0.000,ALERT,210.57,295.16,60.012,1552004104,"201051344001135","174011545737251",0.00,-6.50,0,293.06,298.17,0.0,0.0,0.000,1206914.4,1206914.4,18482,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004143,265454.00
03/07/2019 19:15,2,0.000,ALERT,211.25,296.36,60.022,1552004104,"201051344000983","174011545737251",0.00,-6.50,0,294.56,299.67,0.0,0.0,0.000,1225439.2,1225439.2,10240,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004145,265455.00
03/07/2019 19:15,2,0.000,ALERT,211.03,294.86,59.975,1552004104,"201051344001203","174011545737251",0.00,-6.50,0,292.76,299.07,0.0,0.0,0.000,1214623.4,1214623.4,18524,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552004147,265456.00
03/07/2019 19:15,2,0.000,ALERT,211.03,295.46,60.017,1552004104,"201051344001230","174011545737251",0.00,-6.50,0,292.76,297.87,0.0,0.0,0.000,1211607.6,1211607.6,18337,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004148,265457.00
03/07/2019 19:15,2,0.000,ALERT,210.80,295.16,60.033,1552004104,"201051344000646","174011545737251",0.00,-7.00,0,292.16,297.26,0.0,0.0,0.000,1204789.8,1204789.8,18497,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004150,265458.00
03/07/2019 19:15,2,0.000,ALERT,211.70,296.06,60.006,1552004104,"201051344000867","174011545737251",0.00,-5.50,0,293.36,299.37,0.0,0.0,0.000,1203165.6,1203165.6,42415,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004152,265459.00
03/07/2019 19:15,2,0.000,ALERT,212.16,296.06,60.012,1552004104,"201051344000633","174011545737251",0.00,-6.50,0,293.06,298.47,0.0,0.0,0.000,1201698.7,1201698.7,42471,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004154,265460.00
03/07/2019 19:15,2,0.000,ALERT,210.57,295.16,60.022,1552004104,"201051344000955","174011545737251",0.00,-6.00,0,292.76,297.87,0.0,0.0,0.000,1224191.8,1224191.8,18522,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552004156,265461.00
03/07/2019 19:15,2,0.000,ALERT,211.48,295.46,60.022,1552004104,"201051344000648","174011545737251",0.00,-7.00,0,293.36,299.07,0.0,0.0,0.000,1215318.6,1215318.6,41974,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552004158,265462.00
03/07/2019 19:15,2,0.000,ALERT,211.70,296.36,60.017,1552004104,"201051344000645","174011545737251",0.00,-6.00,0,294.26,299.07,0.0,0.0,0.000,1220341.5,1220341.5,41937,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004159,265463.00
03/07/2019 19:15,2,0.000,ALERT,211.25,296.96,60.006,1552004104,"201051344000569","174011545737251",0.00,-7.00,0,294.86,300.27,0.0,0.0,0.000,1235846.1,1235846.1,10160,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552004161,265464.00
03/07/2019 19:15,2,0.000,ALERT,211.70,296.06,60.001,1552004104,"179051228000119","174011545737251",0.00,-4.00,0,293.36,298.77,0.0,0.0,0.000,23930.4,23930.4,10233,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552004163,265465.00
03/07/2019 19:30,2,0.000,ALERT,211.70,297.57,60.038,1552005004,"201051344000579","174011545737251",0.00,-6.50,0,294.86,299.67,0.0,0.0,0.000,1235559.4,1235559.4,10609,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005006,265466.00
03/07/2019 19:30,2,0.000,ALERT,210.80,294.56,60.006,1552005004,"201051344001025","174011545737251",0.00,-8.00,0,292.76,297.26,0.0,0.0,0.000,1218490.2,1218490.2,18529,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005008,265467.00
03/07/2019 19:30,2,0.000,ALERT,211.03,295.46,60.006,1552005004,"201051344001093","174011545737251",0.00,-6.00,0,292.76,296.66,0.0,0.0,0.000,1202366.9,1202366.9,18545,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005010,265468.00
03/07/2019 19:30,2,0.000,ALERT,211.48,296.66,60.001,1552005004,"201051344000458","174011545737251",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,1219299.7,1219299.7,10351,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005012,265469.00
03/07/2019 19:30,2,0.000,ALERT,210.80,295.46,60.049,1552005004,"201051344000890","174011545737251",0.00,-6.50,0,293.06,297.87,0.0,0.0,0.000,1216916.5,1216916.5,18481,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005013,265470.00
03/07/2019 19:30,2,0.000,ALERT,211.25,296.66,60.012,1552005004,"201051344000988","174011545737251",0.00,-7.00,0,291.85,297.87,0.0,0.0,0.000,946566.5,946566.5,10718,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005015,265471.00
03/07/2019 19:30,2,0.000,ALERT,211.48,296.06,60.006,1552005004,"201051344000582","174011545737251",0.00,-8.00,0,293.66,297.57,0.0,0.0,0.000,1196504.9,1196504.9,18455,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005017,265472.00
03/07/2019 19:30,2,0.000,ALERT,211.48,297.57,60.012,1552005004,"201051344000868","174011545737251",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,1204632.3,1204632.3,42394,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005019,265473.00
03/07/2019 19:30,2,0.000,ALERT,212.16,297.57,59.996,1552005004,"201051344000576","174011545737251",0.00,-7.00,0,294.56,298.47,0.0,0.0,0.000,1222943.7,1222943.7,14431,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552005021,265474.00
03/07/2019 19:30,2,0.000,ALERT,211.70,296.96,60.001,1552005004,"201051344001158","174011545737251",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,1199899.1,1199899.1,10655,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005022,265475.00
03/07/2019 19:30,2,0.000,ALERT,211.25,294.86,60.006,1552005004,"201051344000917","174011545737251",0.00,-5.50,0,291.55,296.06,0.0,0.0,0.000,1214217.9,1214217.9,18324,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552005024,265476.00
03/07/2019 19:30,2,0.000,ALERT,211.25,294.86,59.969,1552005004,"201051344000417","174011545737251",0.00,-7.00,0,292.46,296.06,0.0,0.0,0.000,981589.4,981589.4,18561,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005026,265477.00
03/07/2019 19:30,2,0.000,ALERT,211.25,295.16,60.001,1552005004,"201051344000685","174011545737251",0.00,-7.00,0,292.76,296.66,0.0,0.0,0.000,1218818.9,1218818.9,18535,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005028,265478.00
03/07/2019 19:30,2,0.000,ALERT,211.03,294.56,60.043,1552005004,"201051344000651","174011545737251",0.00,-9.00,0,292.46,296.06,0.0,0.0,0.000,1211522.3,1211522.3,18519,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552005030,265479.00
03/07/2019 19:30,2,0.000,ALERT,211.25,297.57,60.006,1552005004,"201051344000594","174011545737251",0.00,-6.50,0,293.96,298.47,0.0,0.0,0.000,1224941.7,1224941.7,42346,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552005032,265480.00
03/07/2019 19:30,2,0.000,ALERT,211.70,296.96,60.006,1552005004,"201051344000469","174011545737251",0.00,-8.50,0,293.36,298.17,0.0,0.0,0.000,1204382.3,1204382.3,10642,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552005034,265481.00
03/07/2019 19:30,2,0.000,ALERT,211.03,295.46,60.001,1552005004,"201051344000585","174011545737251",0.00,-7.00,0,292.46,296.96,0.0,0.0,0.000,1224344.2,1224344.2,18567,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552005035,265482.00
03/07/2019 19:30,2,0.000,ALERT,212.16,296.66,60.038,1552005004,"201051344000853","174011545737251",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,1227237.0,1227237.0,10236,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005037,265483.00
03/07/2019 19:30,2,0.000,ALERT,211.25,295.46,60.006,1552005004,"201051344001145","174011545737251",0.00,-7.00,0,293.36,297.26,0.0,0.0,0.000,1227044.0,1227044.0,18484,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552005039,265484.00
03/07/2019 19:30,2,0.000,ALERT,211.03,295.46,60.038,1552005004,"201051344000438","174011545737251",0.00,-8.00,0,293.36,297.26,0.0,0.0,0.000,1219767.3,1219767.3,18530,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005041,265485.00
03/07/2019 19:30,2,0.000,ALERT,210.57,295.16,60.001,1552005004,"201051344001135","174011545737251",0.00,-7.00,0,293.36,297.26,0.0,0.0,0.000,1206914.4,1206914.4,18484,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005043,265486.00
03/07/2019 19:30,2,0.000,ALERT,211.48,296.96,60.043,1552005004,"201051344000983","174011545737251",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,1225439.2,1225439.2,10242,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552005045,265487.00
03/07/2019 19:30,2,0.000,ALERT,211.03,294.86,60.006,1552005004,"201051344001203","174011545737251",0.00,-8.00,0,293.06,298.47,0.0,0.0,0.000,1214623.4,1214623.4,18526,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005046,265488.00
03/07/2019 19:30,2,0.000,ALERT,211.03,295.46,60.054,1552005004,"201051344001230","174011545737251",0.00,-7.00,0,293.06,297.26,0.0,0.0,0.000,1211607.6,1211607.6,18339,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005048,265489.00
03/07/2019 19:30,2,0.000,ALERT,210.80,295.46,60.001,1552005004,"201051344000646","174011545737251",0.00,-8.00,0,292.46,296.66,0.0,0.0,0.000,1204789.8,1204789.8,18499,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005050,265490.00
03/07/2019 19:30,2,0.000,ALERT,211.70,296.36,59.996,1552005004,"201051344000867","174011545737251",0.00,-6.00,0,293.66,299.07,0.0,0.0,0.000,1203165.6,1203165.6,42417,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552005052,265491.00
03/07/2019 19:30,2,0.000,ALERT,212.38,296.66,60.012,1552005004,"201051344000633","174011545737251",0.00,-7.00,0,292.46,297.87,0.0,0.0,0.000,1201698.7,1201698.7,42473,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005054,265492.00
03/07/2019 19:30,2,0.000,ALERT,210.57,295.76,60.012,1552005004,"201051344000955","174011545737251",0.00,-7.00,0,292.76,296.66,0.0,0.0,0.000,1224191.8,1224191.8,18524,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005055,265493.00
03/07/2019 19:30,2,0.000,ALERT,211.70,296.36,60.006,1552005004,"201051344000648","174011545737251",0.00,-8.50,0,293.66,298.47,0.0,0.0,0.000,1215318.6,1215318.6,41976,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005057,265494.00
03/07/2019 19:30,2,0.000,ALERT,211.93,296.96,60.033,1552005004,"201051344000645","174011545737251",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,1220341.5,1220341.5,41939,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552005059,265495.00
03/07/2019 19:30,2,0.000,ALERT,211.70,297.57,60.022,1552005004,"201051344000569","174011545737251",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,1235846.1,1235846.1,10162,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005061,265496.00
03/07/2019 19:30,2,0.000,ALERT,212.16,296.36,60.022,1552005004,"179051228000119","174011545737251",0.00,-5.50,0,293.06,297.87,0.0,0.0,0.000,23930.4,23930.4,10235,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552005063,265497.00
03/07/2019 19:45,2,0.000,ALERT,211.48,297.57,60.022,1552005904,"201051344000579","174011545737251",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,1235559.4,1235559.4,10611,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005906,265498.00
03/07/2019 19:45,2,0.000,ALERT,210.80,294.86,59.980,1552005904,"201051344001025","174011545737251",0.00,-8.50,0,292.76,298.17,0.0,0.0,0.000,1218490.2,1218490.2,18531,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005908,265499.00
03/07/2019 19:45,2,0.000,ALERT,210.80,295.46,60.006,1552005904,"201051344001093","174011545737251",0.00,-6.50,0,293.06,298.17,0.0,0.0,0.000,1202366.9,1202366.9,18547,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005910,265500.00
03/07/2019 19:45,2,0.000,ALERT,211.48,296.96,60.043,1552005904,"201051344000458","174011545737251",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,1219299.7,1219299.7,10353,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005912,265501.00
03/07/2019 19:45,2,0.000,ALERT,210.80,296.06,60.017,1552005904,"201051344000890","174011545737251",0.00,-7.00,0,293.36,298.77,0.0,0.0,0.000,1216916.5,1216916.5,18483,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005914,265502.00
03/07/2019 19:45,2,0.000,ALERT,211.25,296.66,60.022,1552005904,"201051344000988","174011545737251",0.00,-8.00,0,292.16,298.47,0.0,0.0,0.000,946566.5,946566.5,10720,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005916,265503.00
03/07/2019 19:45,2,0.000,ALERT,211.48,296.66,60.006,1552005904,"201051344000582","174011545737251",0.00,-8.50,0,293.96,299.07,0.0,0.0,0.000,1196504.9,1196504.9,18457,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552005917,265504.00
03/07/2019 19:45,2,0.000,ALERT,211.48,297.26,60.065,1552005904,"201051344000868","174011545737251",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,1204632.3,1204632.3,42396,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005919,265505.00
03/07/2019 19:45,2,0.000,ALERT,212.16,297.57,60.017,1552005904,"201051344000576","174011545737251",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,1222943.7,1222943.7,14433,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005921,265506.00
03/07/2019 19:45,2,0.000,ALERT,211.70,296.96,60.022,1552005904,"201051344001158","174011545737251",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,1199899.1,1199899.1,10657,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552005923,265507.00
03/07/2019 19:45,2,0.000,ALERT,211.25,295.16,60.012,1552005904,"201051344000917","174011545737251",0.00,-6.00,0,292.46,297.87,0.0,0.0,0.000,1214217.9,1214217.9,18326,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552005925,265508.00
03/07/2019 19:45,2,0.000,ALERT,211.25,295.46,60.017,1552005904,"201051344000417","174011545737251",0.00,-8.50,0,292.46,297.87,0.0,0.0,0.000,981589.4,981589.4,18563,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552005926,265509.00
03/07/2019 19:45,2,0.000,ALERT,211.25,295.76,60.012,1552005904,"201051344000685","174011545737251",0.00,-8.00,0,292.76,298.47,0.0,0.0,0.000,1218818.9,1218818.9,18537,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005929,265510.00
03/07/2019 19:45,2,0.000,ALERT,211.03,294.86,60.017,1552005904,"201051344000651","174011545737251",0.00,-10.00,0,292.76,297.26,0.0,0.0,0.000,1211522.3,1211522.3,18521,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005931,265511.00
03/07/2019 19:45,2,0.000,ALERT,211.25,297.26,59.980,1552005904,"201051344000594","174011545737251",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,1224941.7,1224941.7,42348,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005933,265512.00
03/07/2019 19:45,2,0.000,ALERT,211.70,296.96,60.017,1552005904,"201051344000469","174011545737251",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,1204382.3,1204382.3,10644,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005935,265513.00
03/07/2019 19:45,2,0.000,ALERT,211.03,295.76,60.017,1552005904,"201051344000585","174011545737251",0.00,-7.00,0,292.76,298.17,0.0,0.0,0.000,1224344.2,1224344.2,18569,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005936,265514.00
03/07/2019 19:45,2,0.000,ALERT,212.16,296.66,60.028,1552005904,"201051344000853","174011545737251",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,1227237.0,1227237.0,10238,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005938,265515.00
03/07/2019 19:45,2,0.000,ALERT,211.25,296.06,60.022,1552005904,"201051344001145","174011545737251",0.00,-8.00,0,293.66,298.77,0.0,0.0,0.000,1227044.0,1227044.0,18486,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005940,265516.00
03/07/2019 19:45,2,0.000,ALERT,211.03,295.76,60.065,1552005904,"201051344000438","174011545737251",0.00,-8.50,0,293.66,298.17,0.0,0.0,0.000,1219767.3,1219767.3,18532,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005942,265517.00
03/07/2019 19:45,2,0.000,ALERT,210.57,295.46,60.012,1552005904,"201051344001135","174011545737251",0.00,-8.00,0,293.36,298.17,0.0,0.0,0.000,1206914.4,1206914.4,18486,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005944,265518.00
03/07/2019 19:45,2,0.000,ALERT,211.48,297.26,60.022,1552005904,"201051344000983","174011545737251",0.00,-7.00,0,295.16,299.07,0.0,0.0,0.000,1225439.2,1225439.2,10244,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005946,265519.00
03/07/2019 19:45,2,0.000,ALERT,211.03,295.16,59.985,1552005904,"201051344001203","174011545737251",0.00,-8.50,0,293.06,299.07,0.0,0.0,0.000,1214623.4,1214623.4,18528,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005948,265520.00
03/07/2019 19:45,2,0.000,ALERT,211.03,296.06,60.012,1552005904,"201051344001230","174011545737251",0.00,-8.00,0,293.66,298.77,0.0,0.0,0.000,1211607.6,1211607.6,18341,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005949,265521.00
03/07/2019 19:45,2,0.000,ALERT,210.80,295.46,60.012,1552005904,"201051344000646","174011545737251",0.00,-8.50,0,293.06,298.17,0.0,0.0,0.000,1204789.8,1204789.8,18501,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005951,265522.00
03/07/2019 19:45,2,0.000,ALERT,211.70,296.36,60.017,1552005904,"201051344000867","174011545737251",0.00,-6.00,0,293.96,298.77,0.0,0.0,0.000,1203165.6,1203165.6,42419,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005953,265523.00
03/07/2019 19:45,2,0.000,ALERT,212.16,296.66,60.012,1552005904,"201051344000633","174011545737251",0.00,-8.00,0,293.06,298.17,0.0,0.0,0.000,1201698.7,1201698.7,42475,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552005955,265524.00
03/07/2019 19:45,2,0.000,ALERT,210.57,295.76,59.953,1552005904,"201051344000955","174011545737251",0.00,-8.00,0,293.66,298.17,0.0,0.0,0.000,1224191.8,1224191.8,18526,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005957,265525.00
03/07/2019 19:45,2,0.000,ALERT,211.48,296.06,60.012,1552005904,"201051344000648","174011545737251",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,1215318.6,1215318.6,41978,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005958,265526.00
03/07/2019 19:45,2,0.000,ALERT,211.70,296.66,60.017,1552005904,"201051344000645","174011545737251",0.00,-7.00,0,295.16,298.77,0.0,0.0,0.000,1220341.5,1220341.5,41941,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005960,265527.00
03/07/2019 19:45,2,0.000,ALERT,211.48,297.26,60.012,1552005904,"201051344000569","174011545737251",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,1235846.1,1235846.1,10164,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552005962,265528.00
03/07/2019 19:45,2,0.000,ALERT,211.93,296.06,60.017,1552005904,"179051228000119","174011545737251",0.00,-6.00,0,293.36,298.17,0.0,0.0,0.000,23930.4,23930.4,10237,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552005964,265529.00
03/07/2019 20:00,2,0.000,ALERT,211.48,297.57,60.038,1552006804,"201051344000579","174011545737251",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,1235559.4,1235559.4,10613,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552006807,265530.00
03/07/2019 20:00,2,0.000,ALERT,211.03,295.16,60.070,1552006804,"201051344001025","174011545737251",0.00,-9.00,0,293.06,298.17,0.0,0.0,0.000,1218490.2,1218490.2,18533,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552006808,265531.00
03/07/2019 20:00,2,0.000,ALERT,211.25,296.06,59.996,1552006804,"201051344001093","174011545737251",0.00,-7.00,0,293.66,297.57,0.0,0.0,0.000,1202366.9,1202366.9,18549,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006810,265532.00
03/07/2019 20:00,2,0.000,ALERT,211.48,296.96,60.049,1552006804,"201051344000458","174011545737251",0.00,-6.00,0,295.16,299.97,0.0,0.0,0.000,1219299.7,1219299.7,10355,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006812,265533.00
03/07/2019 20:00,2,0.000,ALERT,211.03,296.36,60.038,1552006804,"201051344000890","174011545737251",0.00,-8.00,0,293.66,298.47,0.0,0.0,0.000,1216916.5,1216916.5,18485,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006814,265534.00
03/07/2019 20:00,2,0.000,ALERT,211.25,296.06,60.065,1552006804,"201051344000988","174011545737251",0.00,-8.00,0,292.46,298.47,0.0,0.0,0.000,946566.5,946566.5,10722,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006816,265535.00
03/07/2019 20:00,2,0.000,ALERT,211.25,296.96,60.043,1552006804,"201051344000582","174011545737251",0.00,-9.00,0,294.56,298.47,0.0,0.0,0.000,1196504.9,1196504.9,18459,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006817,265536.00
03/07/2019 20:00,2,0.000,ALERT,211.03,296.96,60.049,1552006804,"201051344000868","174011545737251",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,1204632.3,1204632.3,42398,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552006819,265537.00
03/07/2019 20:00,2,0.000,ALERT,211.70,296.66,59.996,1552006804,"201051344000576","174011545737251",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,1222943.7,1222943.7,14435,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006821,265538.00
03/07/2019 20:00,2,0.000,ALERT,211.48,296.36,60.038,1552006804,"201051344001158","174011545737251",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,1199899.1,1199899.1,10659,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006823,265539.00
03/07/2019 20:00,2,0.000,ALERT,211.25,295.46,60.033,1552006804,"201051344000917","174011545737251",0.00,-6.50,0,292.46,296.96,0.0,0.0,0.000,1214217.9,1214217.9,18328,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552006825,265540.00
03/07/2019 20:00,2,0.000,ALERT,211.25,295.46,60.059,1552006804,"201051344000417","174011545737251",0.00,-8.50,0,293.36,296.96,0.0,0.0,0.000,981589.4,981589.4,18565,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006827,265541.00
03/07/2019 20:00,2,0.000,ALERT,211.25,295.76,60.075,1552006804,"201051344000685","174011545737251",0.00,-8.50,0,293.66,297.26,0.0,0.0,0.000,1218818.9,1218818.9,18539,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006828,265542.00
03/07/2019 20:00,2,0.000,ALERT,210.80,294.86,60.043,1552006804,"201051344000651","174011545737251",0.00,-10.00,0,293.06,296.96,0.0,0.0,0.000,1211522.3,1211522.3,18523,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006830,265543.00
