ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 20:00,2,0.000,ALERT,211.03,296.96,60.038,1552006804,"201051344000594","174011545737251",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,1224941.7,1224941.7,42350,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006832,265544.00
03/07/2019 20:00,2,0.000,ALERT,211.48,296.36,60.033,1552006804,"201051344000469","174011545737251",0.00,-9.00,0,293.96,298.77,0.0,0.0,0.000,1204382.3,1204382.3,10646,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552006834,265545.00
03/07/2019 20:00,2,0.000,ALERT,211.03,296.06,60.043,1552006804,"201051344000585","174011545737251",0.00,-8.00,0,293.06,297.57,0.0,0.0,0.000,1224344.2,1224344.2,18571,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552006836,265546.00
03/07/2019 20:00,2,0.000,ALERT,211.93,296.36,60.033,1552006804,"201051344000853","174011545737251",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,1227237.0,1227237.0,10240,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006837,265547.00
03/07/2019 20:00,2,0.000,ALERT,211.25,296.06,60.075,1552006804,"201051344001145","174011545737251",0.00,-8.50,0,293.66,298.17,0.0,0.0,0.000,1227044.0,1227044.0,18488,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006839,265548.00
03/07/2019 20:00,2,0.000,ALERT,211.03,295.76,60.038,1552006804,"201051344000438","174011545737251",0.00,-9.00,0,293.96,297.87,0.0,0.0,0.000,1219767.3,1219767.3,18534,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552006841,265549.00
03/07/2019 20:00,2,0.000,ALERT,210.57,296.06,60.038,1552006804,"201051344001135","174011545737251",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,1206914.4,1206914.4,18488,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006843,265550.00
03/07/2019 20:00,2,0.000,ALERT,211.48,296.96,60.054,1552006804,"201051344000983","174011545737251",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,1225439.2,1225439.2,10246,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006845,265551.00
03/07/2019 20:00,2,0.000,ALERT,211.03,295.76,60.049,1552006804,"201051344001203","174011545737251",0.00,-9.00,0,293.36,299.07,0.0,0.0,0.000,1214623.4,1214623.4,18530,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552006847,265552.00
03/07/2019 20:00,2,0.000,ALERT,211.03,296.36,60.070,1552006804,"201051344001230","174011545737251",0.00,-8.50,0,293.96,297.57,0.0,0.0,0.000,1211607.6,1211607.6,18343,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006848,265553.00
03/07/2019 20:00,2,0.000,ALERT,210.57,295.76,60.070,1552006804,"201051344000646","174011545737251",0.00,-9.00,0,293.06,297.26,0.0,0.0,0.000,1204789.8,1204789.8,18503,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552006850,265554.00
03/07/2019 20:00,2,0.000,ALERT,211.70,295.76,60.006,1552006804,"201051344000867","174011545737251",0.00,-7.00,0,293.96,299.37,0.0,0.0,0.000,1203165.6,1203165.6,42421,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552006852,265555.00
03/07/2019 20:00,2,0.000,ALERT,212.16,296.36,60.070,1552006804,"201051344000633","174011545737251",0.00,-8.50,0,293.06,298.17,0.0,0.0,0.000,1201698.7,1201698.7,42477,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006854,265556.00
03/07/2019 20:00,2,0.000,ALERT,210.57,296.06,60.043,1552006804,"201051344000955","174011545737251",0.00,-8.50,0,293.66,297.26,0.0,0.0,0.000,1224191.8,1224191.8,18528,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006856,265557.00
03/07/2019 20:00,2,0.000,ALERT,211.48,295.76,60.049,1552006804,"201051344000648","174011545737251",0.00,-9.00,0,293.96,299.07,0.0,0.0,0.000,1215318.6,1215318.6,41980,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006857,265558.00
03/07/2019 20:00,2,0.000,ALERT,211.93,296.36,60.043,1552006804,"201051344000645","174011545737251",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,1220341.5,1220341.5,41943,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006859,265559.00
03/07/2019 20:00,2,0.000,ALERT,211.48,296.96,60.043,1552006804,"201051344000569","174011545737251",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,1235846.1,1235846.1,10166,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552006861,265560.00
03/07/2019 20:00,2,0.000,ALERT,211.93,296.06,60.043,1552006804,"179051228000119","174011545737251",0.00,-6.00,0,293.06,298.17,0.0,0.0,0.000,23930.4,23930.4,10239,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552006863,265561.00
03/07/2019 20:15,2,0.000,ALERT,211.70,296.96,60.012,1552007704,"201051344000579","174011545737251",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,1235559.4,1235559.4,10615,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007706,265562.00
03/07/2019 20:15,2,0.000,ALERT,211.03,295.16,60.012,1552007704,"201051344001025","174011545737251",0.00,-10.00,0,293.06,298.17,0.0,0.0,0.000,1218490.2,1218490.2,18535,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007708,265563.00
03/07/2019 20:15,2,0.000,ALERT,211.25,296.06,60.012,1552007704,"201051344001093","174011545737251",0.00,-7.00,0,293.06,297.57,0.0,0.0,0.000,1202366.9,1202366.9,18551,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007709,265564.00
03/07/2019 20:15,2,0.000,ALERT,211.70,296.66,60.043,1552007704,"201051344000458","174011545737251",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,1219299.7,1219299.7,10357,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007711,265565.00
03/07/2019 20:15,2,0.000,ALERT,211.03,296.06,60.012,1552007704,"201051344000890","174011545737251",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,1216916.5,1216916.5,18487,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007713,265566.00
03/07/2019 20:15,2,0.000,ALERT,211.48,296.36,59.975,1552007704,"201051344000988","174011545737251",0.00,-8.00,0,291.55,297.87,0.0,0.0,0.000,946566.5,946566.5,10724,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007715,265567.00
03/07/2019 20:15,2,0.000,ALERT,211.70,296.96,60.006,1552007704,"201051344000582","174011545737251",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,1196504.9,1196504.9,18461,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007717,265568.00
03/07/2019 20:15,2,0.000,ALERT,211.48,296.96,60.033,1552007704,"201051344000868","174011545737251",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,1204632.3,1204632.3,42400,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552007719,265569.00
03/07/2019 20:15,2,0.000,ALERT,212.16,297.26,60.017,1552007704,"201051344000576","174011545737251",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,1222943.7,1222943.7,14437,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007720,265570.00
03/07/2019 20:15,2,0.000,ALERT,211.70,296.66,60.017,1552007704,"201051344001158","174011545737251",0.00,-10.00,0,293.96,298.17,0.0,0.0,0.000,1199899.1,1199899.1,10661,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007722,265571.00
03/07/2019 20:15,2,0.000,ALERT,211.25,295.46,60.006,1552007704,"201051344000917","174011545737251",0.00,-7.00,0,292.16,296.96,0.0,0.0,0.000,1214217.9,1214217.9,18330,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552007724,265572.00
03/07/2019 20:15,2,0.000,ALERT,211.25,295.16,60.017,1552007704,"201051344000417","174011545737251",0.00,-9.00,0,292.76,296.96,0.0,0.0,0.000,981589.4,981589.4,18567,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552007726,265573.00
03/07/2019 20:15,2,0.000,ALERT,211.48,295.76,60.006,1552007704,"201051344000685","174011545737251",0.00,-8.50,0,293.06,297.57,0.0,0.0,0.000,1218818.9,1218818.9,18541,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007728,265574.00
03/07/2019 20:15,2,0.000,ALERT,211.25,295.16,60.006,1552007704,"201051344000651","174011545737251",0.00,-11.00,0,292.76,296.66,0.0,0.0,0.000,1211522.3,1211522.3,18525,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007730,265575.00
03/07/2019 20:15,2,0.000,ALERT,211.25,296.96,60.012,1552007704,"201051344000594","174011545737251",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,1224941.7,1224941.7,42352,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007731,265576.00
03/07/2019 20:15,2,0.000,ALERT,211.70,296.36,60.012,1552007704,"201051344000469","174011545737251",0.00,-9.00,0,293.36,298.17,0.0,0.0,0.000,1204382.3,1204382.3,10648,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552007733,265577.00
03/07/2019 20:15,2,0.000,ALERT,211.25,296.06,60.017,1552007704,"201051344000585","174011545737251",0.00,-8.50,0,293.06,297.57,0.0,0.0,0.000,1224344.2,1224344.2,18573,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007735,265578.00
03/07/2019 20:15,2,0.000,ALERT,212.16,296.36,60.017,1552007704,"201051344000853","174011545737251",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,1227237.0,1227237.0,10242,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007737,265579.00
03/07/2019 20:15,2,0.000,ALERT,211.48,296.06,60.017,1552007704,"201051344001145","174011545737251",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,1227044.0,1227044.0,18490,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007739,265580.00
03/07/2019 20:15,2,0.000,ALERT,211.25,295.76,60.017,1552007704,"201051344000438","174011545737251",0.00,-9.00,0,293.66,297.87,0.0,0.0,0.000,1219767.3,1219767.3,18536,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007741,265581.00
03/07/2019 20:15,2,0.000,ALERT,210.80,295.76,59.996,1552007704,"201051344001135","174011545737251",0.00,-8.50,0,293.66,298.17,0.0,0.0,0.000,1206914.4,1206914.4,18490,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552007742,265582.00
03/07/2019 20:15,2,0.000,ALERT,211.70,296.36,60.022,1552007704,"201051344000983","174011545737251",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,1225439.2,1225439.2,10248,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552007744,265583.00
03/07/2019 20:15,2,0.000,ALERT,211.03,295.16,60.017,1552007704,"201051344001203","174011545737251",0.00,-9.00,0,293.36,299.07,0.0,0.0,0.000,1214623.4,1214623.4,18532,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007746,265584.00
03/07/2019 20:15,2,0.000,ALERT,211.03,295.76,60.054,1552007704,"201051344001230","174011545737251",0.00,-8.50,0,293.66,297.87,0.0,0.0,0.000,1211607.6,1211607.6,18345,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007748,265585.00
03/07/2019 20:15,2,0.000,ALERT,211.03,295.76,60.006,1552007704,"201051344000646","174011545737251",0.00,-9.00,0,292.76,297.26,0.0,0.0,0.000,1204789.8,1204789.8,18505,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552007750,265586.00
03/07/2019 20:15,2,0.000,ALERT,211.93,295.76,60.017,1552007704,"201051344000867","174011545737251",0.00,-6.50,0,293.66,298.47,0.0,0.0,0.000,1203165.6,1203165.6,42423,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007752,265587.00
03/07/2019 20:15,2,0.000,ALERT,212.38,296.36,60.022,1552007704,"201051344000633","174011545737251",0.00,-9.00,0,292.76,297.87,0.0,0.0,0.000,1201698.7,1201698.7,42479,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007754,265588.00
03/07/2019 20:15,2,0.000,ALERT,210.80,295.76,60.022,1552007704,"201051344000955","174011545737251",0.00,-8.50,0,293.36,297.87,0.0,0.0,0.000,1224191.8,1224191.8,18530,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552007755,265589.00
03/07/2019 20:15,2,0.000,ALERT,211.48,295.46,60.012,1552007704,"201051344000648","174011545737251",0.00,-10.00,0,293.96,298.17,0.0,0.0,0.000,1215318.6,1215318.6,41982,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552007757,265590.00
03/07/2019 20:15,2,0.000,ALERT,211.93,296.36,60.012,1552007704,"201051344000645","174011545737251",0.00,-8.00,0,294.26,298.17,0.0,0.0,0.000,1220341.5,1220341.5,41945,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007759,265591.00
03/07/2019 20:15,2,0.000,ALERT,211.70,296.96,60.012,1552007704,"201051344000569","174011545737251",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,1235846.1,1235846.1,10168,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552007761,265592.00
03/07/2019 20:15,2,0.000,ALERT,211.93,296.06,60.006,1552007704,"179051228000119","174011545737251",0.00,-6.50,0,292.76,297.87,0.0,0.0,0.000,23930.4,23930.4,10241,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552007763,265593.00
03/07/2019 20:30,2,0.000,ALERT,211.93,297.57,60.022,1552008604,"201051344000579","174011545737251",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,1235559.4,1235559.4,10617,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008606,265594.00
03/07/2019 20:30,2,0.000,ALERT,211.25,295.46,60.022,1552008604,"201051344001025","174011545737251",0.00,-10.00,0,293.06,298.17,0.0,0.0,0.000,1218490.2,1218490.2,18537,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008608,265595.00
03/07/2019 20:30,2,0.000,ALERT,211.25,296.06,59.990,1552008604,"201051344001093","174011545737251",0.00,-7.00,0,293.66,297.26,0.0,0.0,0.000,1202366.9,1202366.9,18553,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552008610,265596.00
03/07/2019 20:30,2,0.000,ALERT,211.70,296.96,60.028,1552008604,"201051344000458","174011545737251",0.00,-6.50,0,294.56,299.37,0.0,0.0,0.000,1219299.7,1219299.7,10359,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008612,265597.00
03/07/2019 20:30,2,0.000,ALERT,211.48,296.66,60.028,1552008604,"201051344000890","174011545737251",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,1216916.5,1216916.5,18489,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008613,265598.00
03/07/2019 20:30,2,0.000,ALERT,211.70,296.66,60.017,1552008604,"201051344000988","174011545737251",0.00,-8.50,0,291.85,298.17,0.0,0.0,0.000,946566.5,946566.5,10726,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008615,265599.00
03/07/2019 20:30,2,0.000,ALERT,211.93,296.96,60.075,1552008604,"201051344000582","174011545737251",0.00,-10.00,0,294.56,298.17,0.0,0.0,0.000,1196504.9,1196504.9,18463,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008617,265600.00
03/07/2019 20:30,2,0.000,ALERT,211.70,297.57,59.996,1552008604,"201051344000868","174011545737251",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,1204632.3,1204632.3,42402,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008619,265601.00
03/07/2019 20:30,2,0.000,ALERT,212.38,297.57,60.028,1552008604,"201051344000576","174011545737251",0.00,-8.00,0,294.86,298.77,0.0,0.0,0.000,1222943.7,1222943.7,14439,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008621,265602.00
03/07/2019 20:30,2,0.000,ALERT,211.93,296.96,60.028,1552008604,"201051344001158","174011545737251",0.00,-10.00,0,294.26,298.17,0.0,0.0,0.000,1199899.1,1199899.1,10663,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552008623,265603.00
03/07/2019 20:30,2,0.000,ALERT,211.70,295.76,60.038,1552008604,"201051344000917","174011545737251",0.00,-7.00,0,291.55,296.96,0.0,0.0,0.000,1214217.9,1214217.9,18332,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008624,265604.00
03/07/2019 20:30,2,0.000,ALERT,211.70,295.76,60.022,1552008604,"201051344000417","174011545737251",0.00,-9.00,0,293.36,296.66,0.0,0.0,0.000,981589.4,981589.4,18569,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008626,265605.00
03/07/2019 20:30,2,0.000,ALERT,211.70,296.06,60.043,1552008604,"201051344000685","174011545737251",0.00,-8.50,0,293.66,297.57,0.0,0.0,0.000,1218818.9,1218818.9,18543,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008628,265606.00
03/07/2019 20:30,2,0.000,ALERT,211.48,295.46,60.038,1552008604,"201051344000651","174011545737251",0.00,-11.00,0,293.06,296.66,0.0,0.0,0.000,1211522.3,1211522.3,18527,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008630,265607.00
03/07/2019 20:30,2,0.000,ALERT,211.48,297.26,60.028,1552008604,"201051344000594","174011545737251",0.00,-9.00,0,293.96,298.77,0.0,0.0,0.000,1224941.7,1224941.7,42354,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008632,265608.00
03/07/2019 20:30,2,0.000,ALERT,211.93,297.26,60.075,1552008604,"201051344000469","174011545737251",0.00,-10.00,0,293.66,298.47,0.0,0.0,0.000,1204382.3,1204382.3,10650,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552008633,265609.00
03/07/2019 20:30,2,0.000,ALERT,211.48,296.06,60.049,1552008604,"201051344000585","174011545737251",0.00,-8.50,0,293.66,297.57,0.0,0.0,0.000,1224344.2,1224344.2,18575,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008635,265610.00
03/07/2019 20:30,2,0.000,ALERT,212.38,296.96,60.028,1552008604,"201051344000853","174011545737251",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,1227237.0,1227237.0,10244,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008637,265611.00
03/07/2019 20:30,2,0.000,ALERT,211.70,296.36,60.038,1552008604,"201051344001145","174011545737251",0.00,-9.00,0,294.26,297.87,0.0,0.0,0.000,1227044.0,1227044.0,18492,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008639,265612.00
03/07/2019 20:30,2,0.000,ALERT,211.48,296.36,60.022,1552008604,"201051344000438","174011545737251",0.00,-9.00,0,293.96,297.87,0.0,0.0,0.000,1219767.3,1219767.3,18538,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008641,265613.00
03/07/2019 20:30,2,0.000,ALERT,211.03,296.06,59.990,1552008604,"201051344001135","174011545737251",0.00,-8.50,0,293.96,297.87,0.0,0.0,0.000,1206914.4,1206914.4,18492,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008643,265614.00
03/07/2019 20:30,2,0.000,ALERT,211.70,297.26,60.033,1552008604,"201051344000983","174011545737251",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,1225439.2,1225439.2,10250,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008645,265615.00
03/07/2019 20:30,2,0.000,ALERT,211.48,296.06,60.001,1552008604,"201051344001203","174011545737251",0.00,-9.00,0,293.36,298.77,0.0,0.0,0.000,1214623.4,1214623.4,18534,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008646,265616.00
03/07/2019 20:30,2,0.000,ALERT,211.48,296.66,60.028,1552008604,"201051344001230","174011545737251",0.00,-9.00,0,293.96,297.57,0.0,0.0,0.000,1211607.6,1211607.6,18347,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008648,265617.00
03/07/2019 20:30,2,0.000,ALERT,211.25,296.06,60.017,1552008604,"201051344000646","174011545737251",0.00,-10.00,0,293.36,297.26,0.0,0.0,0.000,1204789.8,1204789.8,18507,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552008650,265618.00
03/07/2019 20:30,2,0.000,ALERT,211.93,296.36,60.028,1552008604,"201051344000867","174011545737251",0.00,-7.00,0,293.66,298.77,0.0,0.0,0.000,1203165.6,1203165.6,42425,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008652,265619.00
03/07/2019 20:30,2,0.000,ALERT,212.38,296.96,60.001,1552008604,"201051344000633","174011545737251",0.00,-9.00,0,292.76,298.17,0.0,0.0,0.000,1201698.7,1201698.7,42481,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008654,265620.00
03/07/2019 20:30,2,0.000,ALERT,211.03,296.06,60.033,1552008604,"201051344000955","174011545737251",0.00,-8.50,0,293.66,297.26,0.0,0.0,0.000,1224191.8,1224191.8,18532,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552008656,265621.00
03/07/2019 20:30,2,0.000,ALERT,211.93,296.36,60.043,1552008604,"201051344000648","174011545737251",0.00,-10.00,0,293.66,298.47,0.0,0.0,0.000,1215318.6,1215318.6,41984,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008658,265622.00
03/07/2019 20:30,2,0.000,ALERT,212.16,296.96,60.043,1552008604,"201051344000645","174011545737251",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,1220341.5,1220341.5,41947,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008659,265623.00
03/07/2019 20:30,2,0.000,ALERT,211.93,297.87,60.043,1552008604,"201051344000569","174011545737251",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,1235846.1,1235846.1,10170,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552008661,265624.00
03/07/2019 20:30,2,0.000,ALERT,212.16,296.66,60.038,1552008604,"179051228000119","174011545737251",0.00,-6.50,0,292.76,297.87,0.0,0.0,0.000,23930.4,23930.4,10243,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552008663,265625.00
03/07/2019 20:45,2,0.000,ALERT,211.93,297.87,60.038,1552009504,"201051344000579","174011545737251",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,1235559.4,1235559.4,10619,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009506,265626.00
03/07/2019 20:45,2,0.000,ALERT,210.80,294.86,60.033,1552009504,"201051344001025","174011545737251",0.00,-10.00,0,293.36,298.17,0.0,0.0,0.000,1218490.2,1218490.2,18539,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009508,265627.00
03/07/2019 20:45,2,0.000,ALERT,211.03,295.76,60.043,1552009504,"201051344001093","174011545737251",0.00,-8.00,0,293.66,297.57,0.0,0.0,0.000,1202366.9,1202366.9,18555,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009510,265628.00
03/07/2019 20:45,2,0.000,ALERT,211.70,296.96,59.996,1552009504,"201051344000458","174011545737251",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,1219299.7,1219299.7,10361,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009512,265629.00
03/07/2019 20:45,2,0.000,ALERT,210.80,296.06,60.043,1552009504,"201051344000890","174011545737251",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,1216916.5,1216916.5,18491,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009513,265630.00
03/07/2019 20:45,2,0.000,ALERT,211.70,296.96,60.022,1552009504,"201051344000988","174011545737251",0.00,-8.50,0,292.46,298.77,0.0,0.0,0.000,946566.5,946566.5,10728,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552009515,265631.00
03/07/2019 20:45,2,0.000,ALERT,211.48,296.66,60.033,1552009504,"201051344000582","174011545737251",0.00,-10.00,0,294.56,298.47,0.0,0.0,0.000,1196504.9,1196504.9,18465,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009517,265632.00
03/07/2019 20:45,2,0.000,ALERT,211.93,297.87,60.022,1552009504,"201051344000868","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1204632.3,1204632.3,42404,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552009519,265633.00
03/07/2019 20:45,2,0.000,ALERT,212.38,297.57,60.022,1552009504,"201051344000576","174011545737251",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,1222943.7,1222943.7,14441,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009521,265634.00
03/07/2019 20:45,2,0.000,ALERT,212.16,296.96,60.001,1552009504,"201051344001158","174011545737251",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,1199899.1,1199899.1,10665,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009522,265635.00
03/07/2019 20:45,2,0.000,ALERT,211.25,295.46,60.017,1552009504,"201051344000917","174011545737251",0.00,-7.00,0,292.46,296.96,0.0,0.0,0.000,1214217.9,1214217.9,18334,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552009524,265636.00
03/07/2019 20:45,2,0.000,ALERT,211.25,295.16,60.033,1552009504,"201051344000417","174011545737251",0.00,-9.00,0,293.06,297.26,0.0,0.0,0.000,981589.4,981589.4,18571,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552009526,265637.00
03/07/2019 20:45,2,0.000,ALERT,211.25,295.76,60.065,1552009504,"201051344000685","174011545737251",0.00,-8.50,0,293.66,297.57,0.0,0.0,0.000,1218818.9,1218818.9,18545,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009528,265638.00
03/07/2019 20:45,2,0.000,ALERT,211.03,294.86,59.990,1552009504,"201051344000651","174011545737251",0.00,-11.00,0,293.06,297.26,0.0,0.0,0.000,1211522.3,1211522.3,18529,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009530,265639.00
03/07/2019 20:45,2,0.000,ALERT,211.25,297.26,60.012,1552009504,"201051344000594","174011545737251",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,1224941.7,1224941.7,42356,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552009531,265640.00
03/07/2019 20:45,2,0.000,ALERT,211.93,296.96,60.043,1552009504,"201051344000469","174011545737251",0.00,-9.00,0,293.96,299.07,0.0,0.0,0.000,1204382.3,1204382.3,10652,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009533,265641.00
03/07/2019 20:45,2,0.000,ALERT,211.03,296.06,60.038,1552009504,"201051344000585","174011545737251",0.00,-8.50,0,293.36,297.57,0.0,0.0,0.000,1224344.2,1224344.2,18577,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009535,265642.00
03/07/2019 20:45,2,0.000,ALERT,212.38,296.66,60.038,1552009504,"201051344000853","174011545737251",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,1227237.0,1227237.0,10246,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009537,265643.00
03/07/2019 20:45,2,0.000,ALERT,211.25,296.36,60.070,1552009504,"201051344001145","174011545737251",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,1227044.0,1227044.0,18494,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009539,265644.00
03/07/2019 20:45,2,0.000,ALERT,211.03,295.46,60.033,1552009504,"201051344000438","174011545737251",0.00,-9.00,0,293.96,298.17,0.0,0.0,0.000,1219767.3,1219767.3,18540,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009541,265645.00
03/07/2019 20:45,2,0.000,ALERT,210.57,295.76,60.028,1552009504,"201051344001135","174011545737251",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,1206914.4,1206914.4,18494,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009542,265646.00
03/07/2019 20:45,2,0.000,ALERT,211.93,296.96,60.054,1552009504,"201051344000983","174011545737251",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,1225439.2,1225439.2,10252,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009544,265647.00
03/07/2019 20:45,2,0.000,ALERT,211.03,295.46,60.028,1552009504,"201051344001203","174011545737251",0.00,-10.00,0,293.66,299.37,0.0,0.0,0.000,1214623.4,1214623.4,18536,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009546,265648.00
03/07/2019 20:45,2,0.000,ALERT,211.03,296.36,60.038,1552009504,"201051344001230","174011545737251",0.00,-9.00,0,293.96,298.17,0.0,0.0,0.000,1211607.6,1211607.6,18349,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009548,265649.00
03/07/2019 20:45,2,0.000,ALERT,210.80,296.06,60.065,1552009504,"201051344000646","174011545737251",0.00,-9.00,0,293.06,297.57,0.0,0.0,0.000,1204789.8,1204789.8,18509,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009550,265650.00
03/07/2019 20:45,2,0.000,ALERT,212.16,296.36,60.033,1552009504,"201051344000867","174011545737251",0.00,-7.00,0,294.26,299.37,0.0,0.0,0.000,1203165.6,1203165.6,42427,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009551,265651.00
03/07/2019 20:45,2,0.000,ALERT,212.61,296.96,60.038,1552009504,"201051344000633","174011545737251",0.00,-9.00,0,293.36,298.77,0.0,0.0,0.000,1201698.7,1201698.7,42483,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552009553,265652.00
03/07/2019 20:45,2,0.000,ALERT,210.57,295.76,60.070,1552009504,"201051344000955","174011545737251",0.00,-8.50,0,293.66,297.87,0.0,0.0,0.000,1224191.8,1224191.8,18534,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009555,265653.00
03/07/2019 20:45,2,0.000,ALERT,211.93,296.06,60.043,1552009504,"201051344000648","174011545737251",0.00,-10.00,0,293.96,299.07,0.0,0.0,0.000,1215318.6,1215318.6,41986,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552009557,265654.00
03/07/2019 20:45,2,0.000,ALERT,212.38,296.96,60.033,1552009504,"201051344000645","174011545737251",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,1220341.5,1220341.5,41949,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009559,265655.00
03/07/2019 20:45,2,0.000,ALERT,211.93,297.57,60.038,1552009504,"201051344000569","174011545737251",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,1235846.1,1235846.1,10172,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552009560,265656.00
03/07/2019 20:45,2,0.000,ALERT,212.38,296.96,60.033,1552009504,"179051228000119","174011545737251",0.00,-6.50,0,293.36,298.47,0.0,0.0,0.000,23930.4,23930.4,10245,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552009562,265657.00
03/07/2019 21:00,2,0.000,ALERT,212.61,298.77,60.038,1552010404,"201051344000579","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,1235559.4,1235559.4,10621,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552010406,265658.00
03/07/2019 21:00,2,0.000,ALERT,211.70,296.06,60.043,1552010404,"201051344001025","174011545737251",0.00,-10.00,0,293.36,299.07,0.0,0.0,0.000,1218490.2,1218490.2,18541,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010408,265659.00
03/07/2019 21:00,2,0.000,ALERT,211.93,296.96,60.043,1552010404,"201051344001093","174011545737251",0.00,-7.00,0,293.96,298.17,0.0,0.0,0.000,1202366.9,1202366.9,18557,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010409,265660.00
03/07/2019 21:00,2,0.000,ALERT,212.38,298.47,60.065,1552010404,"201051344000458","174011545737251",0.00,-6.50,0,294.86,300.27,0.0,0.0,0.000,1219299.7,1219299.7,10363,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010411,265661.00
03/07/2019 21:00,2,0.000,ALERT,211.70,297.57,60.043,1552010404,"201051344000890","174011545737251",0.00,-8.00,0,294.26,299.37,0.0,0.0,0.000,1216916.5,1216916.5,18493,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010413,265662.00
03/07/2019 21:00,2,0.000,ALERT,212.38,298.17,60.022,1552010404,"201051344000988","174011545737251",0.00,-8.00,0,292.46,299.07,0.0,0.0,0.000,946566.5,946566.5,10730,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010415,265663.00
03/07/2019 21:00,2,0.000,ALERT,212.16,297.87,60.070,1552010404,"201051344000582","174011545737251",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,1196504.9,1196504.9,18467,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010417,265664.00
03/07/2019 21:00,2,0.000,ALERT,212.38,298.77,60.049,1552010404,"201051344000868","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,1204632.3,1204632.3,42406,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010419,265665.00
03/07/2019 21:00,2,0.000,ALERT,212.83,298.77,60.070,1552010404,"201051344000576","174011545737251",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,1222943.7,1222943.7,14443,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552010420,265666.00
03/07/2019 21:00,2,0.000,ALERT,212.61,298.17,60.038,1552010404,"201051344001158","174011545737251",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,1199899.1,1199899.1,10667,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010422,265667.00
03/07/2019 21:00,2,0.000,ALERT,212.16,296.66,60.022,1552010404,"201051344000917","174011545737251",0.00,-7.00,0,292.76,297.87,0.0,0.0,0.000,1214217.9,1214217.9,18336,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010424,265668.00
03/07/2019 21:00,2,0.000,ALERT,212.16,296.66,60.038,1552010404,"201051344000417","174011545737251",0.00,-9.00,0,293.36,297.87,0.0,0.0,0.000,981589.4,981589.4,18573,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552010426,265669.00
03/07/2019 21:00,2,0.000,ALERT,212.16,296.96,60.043,1552010404,"201051344000685","174011545737251",0.00,-8.50,0,293.36,298.17,0.0,0.0,0.000,1218818.9,1218818.9,18547,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552010428,265670.00
03/07/2019 21:00,2,0.000,ALERT,211.93,296.36,60.043,1552010404,"201051344000651","174011545737251",0.00,-11.00,0,292.76,297.87,0.0,0.0,0.000,1211522.3,1211522.3,18531,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010429,265671.00
03/07/2019 21:00,2,0.000,ALERT,211.93,298.47,60.012,1552010404,"201051344000594","174011545737251",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,1224941.7,1224941.7,42358,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010431,265672.00
03/07/2019 21:00,2,0.000,ALERT,212.61,298.17,60.038,1552010404,"201051344000469","174011545737251",0.00,-9.00,0,293.96,299.37,0.0,0.0,0.000,1204382.3,1204382.3,10654,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010433,265673.00
03/07/2019 21:00,2,0.000,ALERT,211.93,297.57,60.038,1552010404,"201051344000585","174011545737251",0.00,-8.00,0,293.66,298.47,0.0,0.0,0.000,1224344.2,1224344.2,18579,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010435,265674.00
03/07/2019 21:00,2,0.000,ALERT,213.06,297.87,60.001,1552010404,"201051344000853","174011545737251",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,1227237.0,1227237.0,10248,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552010437,265675.00
03/07/2019 21:00,2,0.000,ALERT,212.16,297.26,60.038,1552010404,"201051344001145","174011545737251",0.00,-9.00,0,293.96,299.07,0.0,0.0,0.000,1227044.0,1227044.0,18496,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010439,265676.00
03/07/2019 21:00,2,0.000,ALERT,211.93,296.96,60.038,1552010404,"201051344000438","174011545737251",0.00,-9.00,0,293.96,298.77,0.0,0.0,0.000,1219767.3,1219767.3,18542,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010440,265677.00
03/07/2019 21:00,2,0.000,ALERT,211.48,297.26,60.081,1552010404,"201051344001135","174011545737251",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,1206914.4,1206914.4,18496,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010442,265678.00
03/07/2019 21:00,2,0.000,ALERT,212.38,298.47,60.043,1552010404,"201051344000983","174011545737251",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,1225439.2,1225439.2,10254,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010444,265679.00
03/07/2019 21:00,2,0.000,ALERT,211.93,296.66,60.049,1552010404,"201051344001203","174011545737251",0.00,-10.00,0,293.66,299.97,0.0,0.0,0.000,1214623.4,1214623.4,18538,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552010446,265680.00
03/07/2019 21:00,2,0.000,ALERT,211.93,297.57,60.043,1552010404,"201051344001230","174011545737251",0.00,-9.00,0,293.96,298.77,0.0,0.0,0.000,1211607.6,1211607.6,18351,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010448,265681.00
03/07/2019 21:00,2,0.000,ALERT,211.70,297.26,60.038,1552010404,"201051344000646","174011545737251",0.00,-9.00,0,293.36,298.17,0.0,0.0,0.000,1204789.8,1204789.8,18511,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552010450,265682.00
03/07/2019 21:00,2,0.000,ALERT,212.83,297.87,60.043,1552010404,"201051344000867","174011545737251",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,1203165.6,1203165.6,42429,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010451,265683.00
03/07/2019 21:00,2,0.000,ALERT,213.29,298.17,60.049,1552010404,"201051344000633","174011545737251",0.00,-9.00,0,293.36,299.07,0.0,0.0,0.000,1201698.7,1201698.7,42485,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010453,265684.00
03/07/2019 21:00,2,0.000,ALERT,211.48,296.96,60.038,1552010404,"201051344000955","174011545737251",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,1224191.8,1224191.8,18536,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552010455,265685.00
03/07/2019 21:00,2,0.000,ALERT,212.61,297.57,60.043,1552010404,"201051344000648","174011545737251",0.00,-10.00,0,294.26,299.37,0.0,0.0,0.000,1215318.6,1215318.6,41988,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552010457,265686.00
03/07/2019 21:00,2,0.000,ALERT,212.83,298.17,60.070,1552010404,"201051344000645","174011545737251",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,1220341.5,1220341.5,41951,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552010459,265687.00
