ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 21:00,2,0.000,ALERT,212.61,298.77,59.996,1552010404,"201051344000569","174011545737251",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,1235846.1,1235846.1,10174,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552010460,265688.00
03/07/2019 21:00,2,0.000,ALERT,213.06,297.87,60.038,1552010404,"179051228000119","174011545737251",0.00,-6.50,0,293.36,299.07,0.0,0.0,0.000,23930.4,23930.4,10247,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552010462,265689.00
03/07/2019 21:15,2,0.000,ALERT,212.38,298.77,60.028,1552011305,"201051344000579","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1235559.4,1235559.4,10623,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011307,265690.00
03/07/2019 21:15,2,0.000,ALERT,211.25,295.76,60.033,1552011305,"201051344001025","174011545737251",0.00,-10.00,0,293.96,299.07,0.0,0.0,0.000,1218490.2,1218490.2,18543,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011309,265691.00
03/07/2019 21:15,2,0.000,ALERT,211.25,296.36,60.065,1552011305,"201051344001093","174011545737251",0.00,-7.00,0,293.96,298.47,0.0,0.0,0.000,1202366.9,1202366.9,18559,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552011311,265692.00
03/07/2019 21:15,2,0.000,ALERT,212.38,298.17,60.028,1552011305,"201051344000458","174011545737251",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,1219299.7,1219299.7,10365,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552011313,265693.00
03/07/2019 21:15,2,0.000,ALERT,211.25,296.96,60.038,1552011305,"201051344000890","174011545737251",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,1216916.5,1216916.5,18495,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011314,265694.00
03/07/2019 21:15,2,0.000,ALERT,212.16,297.87,60.028,1552011305,"201051344000988","174011545737251",0.00,-8.00,0,293.06,299.37,0.0,0.0,0.000,946566.5,946566.5,10732,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011316,265695.00
03/07/2019 21:15,2,0.000,ALERT,211.93,297.57,60.033,1552011305,"201051344000582","174011545737251",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,1196504.9,1196504.9,18469,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552011318,265696.00
03/07/2019 21:15,2,0.000,ALERT,212.38,298.47,60.028,1552011305,"201051344000868","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1204632.3,1204632.3,42408,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011320,265697.00
03/07/2019 21:15,2,0.000,ALERT,212.83,298.47,60.033,1552011305,"201051344000576","174011545737251",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,1222943.7,1222943.7,14445,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011322,265698.00
03/07/2019 21:15,2,0.000,ALERT,212.61,298.17,60.065,1552011305,"201051344001158","174011545737251",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,1199899.1,1199899.1,10669,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552011324,265699.00
03/07/2019 21:15,2,0.000,ALERT,211.48,295.76,59.990,1552011305,"201051344000917","174011545737251",0.00,-7.00,0,293.06,298.17,0.0,0.0,0.000,1214217.9,1214217.9,18338,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011325,265700.00
03/07/2019 21:15,2,0.000,ALERT,211.70,296.06,60.049,1552011305,"201051344000417","174011545737251",0.00,-9.00,0,293.66,298.47,0.0,0.0,0.000,981589.4,981589.4,18575,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011327,265701.00
03/07/2019 21:15,2,0.000,ALERT,211.70,296.36,60.038,1552011305,"201051344000685","174011545737251",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,1218818.9,1218818.9,18549,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552011329,265702.00
03/07/2019 21:15,2,0.000,ALERT,211.48,295.46,60.065,1552011305,"201051344000651","174011545737251",0.00,-11.00,0,293.66,297.87,0.0,0.0,0.000,1211522.3,1211522.3,18533,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011331,265703.00
03/07/2019 21:15,2,0.000,ALERT,211.93,298.17,60.033,1552011305,"201051344000594","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1224941.7,1224941.7,42360,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011333,265704.00
03/07/2019 21:15,2,0.000,ALERT,212.38,297.87,60.028,1552011305,"201051344000469","174011545737251",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,1204382.3,1204382.3,10656,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011334,265705.00
03/07/2019 21:15,2,0.000,ALERT,211.48,296.36,60.017,1552011305,"201051344000585","174011545737251",0.00,-8.50,0,293.66,298.77,0.0,0.0,0.000,1224344.2,1224344.2,18581,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011336,265706.00
03/07/2019 21:15,2,0.000,ALERT,212.83,297.57,60.028,1552011305,"201051344000853","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1227237.0,1227237.0,10250,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011338,265707.00
03/07/2019 21:15,2,0.000,ALERT,211.70,296.66,60.022,1552011305,"201051344001145","174011545737251",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,1227044.0,1227044.0,18498,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552011340,265708.00
03/07/2019 21:15,2,0.000,ALERT,211.48,296.36,60.022,1552011305,"201051344000438","174011545737251",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,1219767.3,1219767.3,18544,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552011342,265709.00
03/07/2019 21:15,2,0.000,ALERT,211.03,296.36,60.022,1552011305,"201051344001135","174011545737251",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,1206914.4,1206914.4,18498,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011343,265710.00
03/07/2019 21:15,2,0.000,ALERT,212.16,297.57,60.012,1552011305,"201051344000983","174011545737251",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,1225439.2,1225439.2,10256,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011345,265711.00
03/07/2019 21:15,2,0.000,ALERT,211.48,296.06,60.006,1552011305,"201051344001203","174011545737251",0.00,-10.00,0,294.26,300.27,0.0,0.0,0.000,1214623.4,1214623.4,18540,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552011347,265712.00
03/07/2019 21:15,2,0.000,ALERT,211.48,296.66,60.049,1552011305,"201051344001230","174011545737251",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,1211607.6,1211607.6,18353,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011349,265713.00
03/07/2019 21:15,2,0.000,ALERT,211.25,296.06,60.043,1552011305,"201051344000646","174011545737251",0.00,-10.00,0,293.66,298.47,0.0,0.0,0.000,1204789.8,1204789.8,18513,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011351,265714.00
03/07/2019 21:15,2,0.000,ALERT,212.61,296.96,60.022,1552011305,"201051344000867","174011545737251",0.00,-7.00,0,294.56,300.27,0.0,0.0,0.000,1203165.6,1203165.6,42431,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552011353,265715.00
03/07/2019 21:15,2,0.000,ALERT,212.83,297.26,59.990,1552011305,"201051344000633","174011545737251",0.00,-9.00,0,293.96,299.67,0.0,0.0,0.000,1201698.7,1201698.7,42487,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011354,265716.00
03/07/2019 21:15,2,0.000,ALERT,211.03,296.36,60.006,1552011305,"201051344000955","174011545737251",0.00,-8.50,0,293.96,298.77,0.0,0.0,0.000,1224191.8,1224191.8,18538,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552011356,265717.00
03/07/2019 21:15,2,0.000,ALERT,212.16,296.66,60.028,1552011305,"201051344000648","174011545737251",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,1215318.6,1215318.6,41990,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011358,265718.00
03/07/2019 21:15,2,0.000,ALERT,212.61,297.57,60.022,1552011305,"201051344000645","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1220341.5,1220341.5,41953,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011360,265719.00
03/07/2019 21:15,2,0.000,ALERT,212.16,298.17,60.022,1552011305,"201051344000569","174011545737251",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,1235846.1,1235846.1,10176,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552011362,265720.00
03/07/2019 21:15,2,0.000,ALERT,212.61,297.26,60.043,1552011305,"179051228000119","174011545737251",0.00,-6.50,0,294.56,299.37,0.0,0.0,0.000,23930.4,23930.4,10249,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552011363,265721.00
03/07/2019 21:30,2,0.000,ALERT,212.61,299.07,60.033,1552012205,"201051344000579","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1235559.4,1235559.4,10625,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552012207,265722.00
03/07/2019 21:30,2,0.000,ALERT,211.93,296.06,60.022,1552012205,"201051344001025","174011545737251",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,1218490.2,1218490.2,18545,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552012209,265723.00
03/07/2019 21:30,2,0.000,ALERT,211.93,296.66,60.075,1552012205,"201051344001093","174011545737251",0.00,-7.00,0,294.26,297.87,0.0,0.0,0.000,1202366.9,1202366.9,18561,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012211,265724.00
03/07/2019 21:30,2,0.000,ALERT,212.61,298.17,60.033,1552012205,"201051344000458","174011545737251",0.00,-6.50,0,295.76,300.27,0.0,0.0,0.000,1219299.7,1219299.7,10367,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012213,265725.00
03/07/2019 21:30,2,0.000,ALERT,211.93,297.26,60.033,1552012205,"201051344000890","174011545737251",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,1216916.5,1216916.5,18497,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012214,265726.00
03/07/2019 21:30,2,0.000,ALERT,212.61,298.17,60.033,1552012205,"201051344000988","174011545737251",0.00,-8.00,0,293.36,299.07,0.0,0.0,0.000,946566.5,946566.5,10734,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012216,265727.00
03/07/2019 21:30,2,0.000,ALERT,212.61,297.87,60.033,1552012205,"201051344000582","174011545737251",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,1196504.9,1196504.9,18471,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012218,265728.00
03/07/2019 21:30,2,0.000,ALERT,212.61,298.77,60.038,1552012205,"201051344000868","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1204632.3,1204632.3,42410,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012220,265729.00
03/07/2019 21:30,2,0.000,ALERT,213.06,298.47,60.033,1552012205,"201051344000576","174011545737251",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,1222943.7,1222943.7,14447,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012222,265730.00
03/07/2019 21:30,2,0.000,ALERT,212.61,297.87,60.033,1552012205,"201051344001158","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1199899.1,1199899.1,10671,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012223,265731.00
03/07/2019 21:30,2,0.000,ALERT,212.38,296.66,60.038,1552012205,"201051344000917","174011545737251",0.00,-7.00,0,293.36,297.57,0.0,0.0,0.000,1214217.9,1214217.9,18340,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012225,265732.00
03/07/2019 21:30,2,0.000,ALERT,212.38,296.66,60.028,1552012205,"201051344000417","174011545737251",0.00,-9.00,0,293.96,297.57,0.0,0.0,0.000,981589.4,981589.4,18577,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012227,265733.00
03/07/2019 21:30,2,0.000,ALERT,212.61,296.96,60.022,1552012205,"201051344000685","174011545737251",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,1218818.9,1218818.9,18551,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012229,265734.00
03/07/2019 21:30,2,0.000,ALERT,212.38,296.36,60.028,1552012205,"201051344000651","174011545737251",0.00,-11.00,0,293.96,297.57,0.0,0.0,0.000,1211522.3,1211522.3,18535,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012231,265735.00
03/07/2019 21:30,2,0.000,ALERT,212.38,298.77,60.033,1552012205,"201051344000594","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,1224941.7,1224941.7,42362,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012232,265736.00
03/07/2019 21:30,2,0.000,ALERT,212.83,298.17,60.017,1552012205,"201051344000469","174011545737251",0.00,-9.00,0,294.26,299.37,0.0,0.0,0.000,1204382.3,1204382.3,10658,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012234,265737.00
03/07/2019 21:30,2,0.000,ALERT,212.38,297.26,60.022,1552012205,"201051344000585","174011545737251",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,1224344.2,1224344.2,18583,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012236,265738.00
03/07/2019 21:30,2,0.000,ALERT,213.29,298.17,60.070,1552012205,"201051344000853","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1227237.0,1227237.0,10252,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552012238,265739.00
03/07/2019 21:30,2,0.000,ALERT,212.61,297.26,59.980,1552012205,"201051344001145","174011545737251",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,1227044.0,1227044.0,18500,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552012240,265740.00
03/07/2019 21:30,2,0.000,ALERT,212.38,296.96,60.017,1552012205,"201051344000438","174011545737251",0.00,-10.00,0,294.86,298.47,0.0,0.0,0.000,1219767.3,1219767.3,18546,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012242,265741.00
03/07/2019 21:30,2,0.000,ALERT,211.70,296.96,60.022,1552012205,"201051344001135","174011545737251",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,1206914.4,1206914.4,18500,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552012243,265742.00
03/07/2019 21:30,2,0.000,ALERT,212.61,298.17,60.028,1552012205,"201051344000983","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1225439.2,1225439.2,10258,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012245,265743.00
03/07/2019 21:30,2,0.000,ALERT,212.16,296.36,60.038,1552012205,"201051344001203","174011545737251",0.00,-9.00,0,294.26,299.67,0.0,0.0,0.000,1214623.4,1214623.4,18542,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012247,265744.00
03/07/2019 21:30,2,0.000,ALERT,212.16,297.26,60.012,1552012205,"201051344001230","174011545737251",0.00,-9.00,0,294.56,298.47,0.0,0.0,0.000,1211607.6,1211607.6,18355,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012249,265745.00
03/07/2019 21:30,2,0.000,ALERT,211.93,296.96,60.022,1552012205,"201051344000646","174011545737251",0.00,-9.00,0,293.66,297.87,0.0,0.0,0.000,1204789.8,1204789.8,18515,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552012251,265746.00
03/07/2019 21:30,2,0.000,ALERT,212.83,297.26,60.043,1552012205,"201051344000867","174011545737251",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,1203165.6,1203165.6,42433,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012253,265747.00
03/07/2019 21:30,2,0.000,ALERT,213.29,297.87,60.059,1552012205,"201051344000633","174011545737251",0.00,-9.00,0,293.96,299.07,0.0,0.0,0.000,1201698.7,1201698.7,42489,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012255,265748.00
03/07/2019 21:30,2,0.000,ALERT,211.70,297.26,60.049,1552012205,"201051344000955","174011545737251",0.00,-8.50,0,294.56,297.87,0.0,0.0,0.000,1224191.8,1224191.8,18540,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012256,265749.00
03/07/2019 21:30,2,0.000,ALERT,212.61,297.26,60.022,1552012205,"201051344000648","174011545737251",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,1215318.6,1215318.6,41992,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552012258,265750.00
03/07/2019 21:30,2,0.000,ALERT,213.06,297.87,60.017,1552012205,"201051344000645","174011545737251",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,1220341.5,1220341.5,41955,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552012260,265751.00
03/07/2019 21:30,2,0.000,ALERT,212.61,298.77,60.012,1552012205,"201051344000569","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1235846.1,1235846.1,10178,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552012262,265752.00
03/07/2019 21:30,2,0.000,ALERT,213.06,297.57,60.012,1552012205,"179051228000119","174011545737251",0.00,-6.50,0,294.26,299.07,0.0,0.0,0.000,23930.4,23930.4,10251,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552012264,265753.00
03/07/2019 21:45,2,0.000,ALERT,213.06,299.37,60.059,1552013104,"201051344000579","174011545737251",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,1235559.4,1235559.4,10627,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013106,265754.00
03/07/2019 21:45,2,0.000,ALERT,212.38,296.66,59.990,1552013104,"201051344001025","174011545737251",0.00,-10.00,0,294.26,299.67,0.0,0.0,0.000,1218490.2,1218490.2,18547,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013108,265755.00
03/07/2019 21:45,2,0.000,ALERT,212.61,297.26,60.049,1552013104,"201051344001093","174011545737251",0.00,-7.00,0,294.56,299.67,0.0,0.0,0.000,1202366.9,1202366.9,18563,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552013110,265756.00
03/07/2019 21:45,2,0.000,ALERT,212.83,298.77,60.033,1552013104,"201051344000458","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,1219299.7,1219299.7,10369,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013112,265757.00
03/07/2019 21:45,2,0.000,ALERT,212.61,297.87,60.038,1552013104,"201051344000890","174011545737251",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,1216916.5,1216916.5,18499,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013113,265758.00
03/07/2019 21:45,2,0.000,ALERT,212.83,298.47,60.059,1552013104,"201051344000988","174011545737251",0.00,-8.00,0,293.66,299.67,0.0,0.0,0.000,946566.5,946566.5,10736,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013115,265759.00
03/07/2019 21:45,2,0.000,ALERT,213.06,298.17,60.038,1552013104,"201051344000582","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,1196504.9,1196504.9,18473,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013117,265760.00
03/07/2019 21:45,2,0.000,ALERT,213.06,299.37,60.049,1552013104,"201051344000868","174011545737251",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,1204632.3,1204632.3,42412,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013119,265761.00
03/07/2019 21:45,2,0.000,ALERT,213.74,299.37,60.038,1552013104,"201051344000576","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1222943.7,1222943.7,14449,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013121,265762.00
03/07/2019 21:45,2,0.000,ALERT,213.29,298.77,60.070,1552013104,"201051344001158","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1199899.1,1199899.1,10673,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013122,265763.00
03/07/2019 21:45,2,0.000,ALERT,212.83,297.26,60.049,1552013104,"201051344000917","174011545737251",0.00,-7.00,0,293.96,299.37,0.0,0.0,0.000,1214217.9,1214217.9,18342,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013124,265764.00
03/07/2019 21:45,2,0.000,ALERT,212.83,297.26,60.033,1552013104,"201051344000417","174011545737251",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,981589.4,981589.4,18579,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013126,265765.00
03/07/2019 21:45,2,0.000,ALERT,213.06,297.57,60.043,1552013104,"201051344000685","174011545737251",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,1218818.9,1218818.9,18553,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552013128,265766.00
03/07/2019 21:45,2,0.000,ALERT,212.83,296.66,60.043,1552013104,"201051344000651","174011545737251",0.00,-11.00,0,294.26,299.07,0.0,0.0,0.000,1211522.3,1211522.3,18537,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013130,265767.00
03/07/2019 21:45,2,0.000,ALERT,212.61,299.07,60.043,1552013104,"201051344000594","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1224941.7,1224941.7,42364,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552013131,265768.00
03/07/2019 21:45,2,0.000,ALERT,213.06,298.77,60.038,1552013104,"201051344000469","174011545737251",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,1204382.3,1204382.3,10660,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552013133,265769.00
03/07/2019 21:45,2,0.000,ALERT,212.83,298.17,60.070,1552013104,"201051344000585","174011545737251",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,1224344.2,1224344.2,18585,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552013135,265770.00
03/07/2019 21:45,2,0.000,ALERT,213.51,298.17,60.033,1552013104,"201051344000853","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1227237.0,1227237.0,10254,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013137,265771.00
03/07/2019 21:45,2,0.000,ALERT,212.83,297.87,60.006,1552013104,"201051344001145","174011545737251",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,1227044.0,1227044.0,18502,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013139,265772.00
03/07/2019 21:45,2,0.000,ALERT,212.61,297.57,60.038,1552013104,"201051344000438","174011545737251",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,1219767.3,1219767.3,18548,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013141,265773.00
03/07/2019 21:45,2,0.000,ALERT,212.16,297.57,60.038,1552013104,"201051344001135","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1206914.4,1206914.4,18502,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013142,265774.00
03/07/2019 21:45,2,0.000,ALERT,212.83,298.47,60.038,1552013104,"201051344000983","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1225439.2,1225439.2,10260,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552013144,265775.00
03/07/2019 21:45,2,0.000,ALERT,212.61,296.96,60.038,1552013104,"201051344001203","174011545737251",0.00,-9.00,0,294.86,300.57,0.0,0.0,0.000,1214623.4,1214623.4,18544,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013146,265776.00
03/07/2019 21:45,2,0.000,ALERT,212.61,297.87,60.033,1552013104,"201051344001230","174011545737251",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,1211607.6,1211607.6,18357,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552013148,265777.00
03/07/2019 21:45,2,0.000,ALERT,212.38,297.26,60.038,1552013104,"201051344000646","174011545737251",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,1204789.8,1204789.8,18517,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552013150,265778.00
03/07/2019 21:45,2,0.000,ALERT,213.29,297.87,60.038,1552013104,"201051344000867","174011545737251",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,1203165.6,1203165.6,42435,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013151,265779.00
03/07/2019 21:45,2,0.000,ALERT,213.74,298.17,59.996,1552013104,"201051344000633","174011545737251",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,1201698.7,1201698.7,42491,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013153,265780.00
03/07/2019 21:45,2,0.000,ALERT,212.16,297.57,60.038,1552013104,"201051344000955","174011545737251",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,1224191.8,1224191.8,18542,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552013155,265781.00
03/07/2019 21:45,2,0.000,ALERT,213.06,297.87,60.070,1552013104,"201051344000648","174011545737251",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,1215318.6,1215318.6,41994,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552013157,265782.00
03/07/2019 21:45,2,0.000,ALERT,213.51,298.47,60.038,1552013104,"201051344000645","174011545737251",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,1220341.5,1220341.5,41957,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013159,265783.00
03/07/2019 21:45,2,0.000,ALERT,213.06,298.77,60.033,1552013104,"201051344000569","174011545737251",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,1235846.1,1235846.1,10180,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552013161,265784.00
03/07/2019 21:45,2,0.000,ALERT,213.29,297.87,60.038,1552013104,"179051228000119","174011545737251",0.00,-6.50,0,293.96,299.37,0.0,0.0,0.000,23930.4,23930.4,10253,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552013162,265785.00
03/07/2019 22:00,2,0.000,ALERT,213.51,299.97,60.043,1552014004,"201051344000579","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1235559.4,1235559.4,10629,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014006,265786.00
03/07/2019 22:00,2,0.000,ALERT,212.83,297.26,60.006,1552014004,"201051344001025","174011545737251",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,1218490.2,1218490.2,18549,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552014008,265787.00
03/07/2019 22:00,2,0.000,ALERT,212.83,297.87,60.001,1552014004,"201051344001093","174011545737251",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,1202366.9,1202366.9,18565,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552014010,265788.00
03/07/2019 22:00,2,0.000,ALERT,213.29,299.07,60.012,1552014004,"201051344000458","174011545737251",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,1219299.7,1219299.7,10371,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014012,265789.00
03/07/2019 22:00,2,0.000,ALERT,212.83,298.47,60.012,1552014004,"201051344000890","174011545737251",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,1216916.5,1216916.5,18501,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014013,265790.00
03/07/2019 22:00,2,0.000,ALERT,213.06,299.07,59.990,1552014004,"201051344000988","174011545737251",0.00,-8.00,0,293.96,299.97,0.0,0.0,0.000,946566.5,946566.5,10738,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014015,265791.00
03/07/2019 22:00,2,0.000,ALERT,213.51,298.77,60.006,1552014004,"201051344000582","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1196504.9,1196504.9,18475,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552014017,265792.00
03/07/2019 22:00,2,0.000,ALERT,213.29,299.67,60.012,1552014004,"201051344000868","174011545737251",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,1204632.3,1204632.3,42414,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014019,265793.00
03/07/2019 22:00,2,0.000,ALERT,213.74,299.67,60.012,1552014004,"201051344000576","174011545737251",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,1222943.7,1222943.7,14451,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552014021,265794.00
03/07/2019 22:00,2,0.000,ALERT,213.51,299.07,60.017,1552014004,"201051344001158","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1199899.1,1199899.1,10675,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014022,265795.00
03/07/2019 22:00,2,0.000,ALERT,213.29,297.57,60.017,1552014004,"201051344000917","174011545737251",0.00,-7.00,0,294.26,299.67,0.0,0.0,0.000,1214217.9,1214217.9,18344,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014024,265796.00
03/07/2019 22:00,2,0.000,ALERT,213.06,297.57,60.006,1552014004,"201051344000417","174011545737251",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,981589.4,981589.4,18581,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014026,265797.00
03/07/2019 22:00,2,0.000,ALERT,213.29,298.17,60.059,1552014004,"201051344000685","174011545737251",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,1218818.9,1218818.9,18555,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014028,265798.00
03/07/2019 22:00,2,0.000,ALERT,212.83,296.96,60.012,1552014004,"201051344000651","174011545737251",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,1211522.3,1211522.3,18539,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014030,265799.00
03/07/2019 22:00,2,0.000,ALERT,213.06,299.67,60.006,1552014004,"201051344000594","174011545737251",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,1224941.7,1224941.7,42366,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552014032,265800.00
03/07/2019 22:00,2,0.000,ALERT,213.51,299.37,60.006,1552014004,"201051344000469","174011545737251",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,1204382.3,1204382.3,10662,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014033,265801.00
03/07/2019 22:00,2,0.000,ALERT,213.06,298.17,60.006,1552014004,"201051344000585","174011545737251",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,1224344.2,1224344.2,18587,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014035,265802.00
03/07/2019 22:00,2,0.000,ALERT,213.96,299.07,60.012,1552014004,"201051344000853","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1227237.0,1227237.0,10256,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014037,265803.00
03/07/2019 22:00,2,0.000,ALERT,213.29,298.47,60.038,1552014004,"201051344001145","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,1227044.0,1227044.0,18504,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014039,265804.00
03/07/2019 22:00,2,0.000,ALERT,213.06,298.17,60.028,1552014004,"201051344000438","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1219767.3,1219767.3,18550,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552014041,265805.00
03/07/2019 22:00,2,0.000,ALERT,212.61,298.17,60.017,1552014004,"201051344001135","174011545737251",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,1206914.4,1206914.4,18504,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014042,265806.00
03/07/2019 22:00,2,0.000,ALERT,213.29,299.37,59.990,1552014004,"201051344000983","174011545737251",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,1225439.2,1225439.2,10262,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014044,265807.00
03/07/2019 22:00,2,0.000,ALERT,213.06,297.57,60.022,1552014004,"201051344001203","174011545737251",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,1214623.4,1214623.4,18546,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014046,265808.00
03/07/2019 22:00,2,0.000,ALERT,213.06,298.17,59.985,1552014004,"201051344001230","174011545737251",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,1211607.6,1211607.6,18359,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552014048,265809.00
03/07/2019 22:00,2,0.000,ALERT,212.61,297.57,60.054,1552014004,"201051344000646","174011545737251",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,1204789.8,1204789.8,18519,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014050,265810.00
03/07/2019 22:00,2,0.000,ALERT,213.51,298.47,60.022,1552014004,"201051344000867","174011545737251",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,1203165.6,1203165.6,42437,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014052,265811.00
03/07/2019 22:00,2,0.000,ALERT,213.96,299.07,60.022,1552014004,"201051344000633","174011545737251",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,1201698.7,1201698.7,42493,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552014054,265812.00
03/07/2019 22:00,2,0.000,ALERT,212.61,298.17,60.033,1552014004,"201051344000955","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1224191.8,1224191.8,18544,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014056,265813.00
03/07/2019 22:00,2,0.000,ALERT,213.29,298.17,60.017,1552014004,"201051344000648","174011545737251",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,1215318.6,1215318.6,41996,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014058,265814.00
03/07/2019 22:00,2,0.000,ALERT,213.74,299.07,60.028,1552014004,"201051344000645","174011545737251",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,1220341.5,1220341.5,41959,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552014060,265815.00
03/07/2019 22:00,2,0.000,ALERT,213.29,299.97,59.990,1552014004,"201051344000569","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,1235846.1,1235846.1,10182,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014061,265816.00
03/07/2019 22:00,2,0.000,ALERT,213.74,298.77,60.028,1552014004,"179051228000119","174011545737251",0.00,-6.50,0,294.86,299.97,0.0,0.0,0.000,23930.4,23930.4,10255,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552014063,265817.00
03/07/2019 22:15,2,0.000,ALERT,213.51,300.27,60.012,1552014904,"201051344000579","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1235559.4,1235559.4,10631,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014906,265818.00
03/07/2019 22:15,2,0.000,ALERT,212.83,298.17,60.028,1552014904,"201051344001025","174011545737251",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,1218490.2,1218490.2,18551,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014908,265819.00
03/07/2019 22:15,2,0.000,ALERT,212.83,298.47,60.028,1552014904,"201051344001093","174011545737251",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,1202366.9,1202366.9,18567,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014910,265820.00
03/07/2019 22:15,2,0.000,ALERT,213.51,299.67,60.038,1552014904,"201051344000458","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1219299.7,1219299.7,10373,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014912,265821.00
03/07/2019 22:15,2,0.000,ALERT,212.61,299.07,60.028,1552014904,"201051344000890","174011545737251",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,1216916.5,1216916.5,18503,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014913,265822.00
03/07/2019 22:15,2,0.000,ALERT,213.29,299.37,60.028,1552014904,"201051344000988","174011545737251",0.00,-8.50,0,294.56,300.57,0.0,0.0,0.000,946566.5,946566.5,10740,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552014915,265823.00
03/07/2019 22:15,2,0.000,ALERT,213.51,299.67,60.075,1552014904,"201051344000582","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1196504.9,1196504.9,18477,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014917,265824.00
03/07/2019 22:15,2,0.000,ALERT,213.51,299.97,60.028,1552014904,"201051344000868","174011545737251",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,1204632.3,1204632.3,42416,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014919,265825.00
03/07/2019 22:15,2,0.000,ALERT,213.74,299.97,60.022,1552014904,"201051344000576","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1222943.7,1222943.7,14453,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014921,265826.00
03/07/2019 22:15,2,0.000,ALERT,213.51,299.67,60.033,1552014904,"201051344001158","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1199899.1,1199899.1,10677,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014922,265827.00
03/07/2019 22:15,2,0.000,ALERT,212.83,297.87,59.985,1552014904,"201051344000917","174011545737251",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,1214217.9,1214217.9,18346,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552014924,265828.00
03/07/2019 22:15,2,0.000,ALERT,213.06,297.87,60.033,1552014904,"201051344000417","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,981589.4,981589.4,18583,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014926,265829.00
03/07/2019 22:15,2,0.000,ALERT,213.29,298.77,60.038,1552014904,"201051344000685","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,1218818.9,1218818.9,18557,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552014928,265830.00
03/07/2019 22:15,2,0.000,ALERT,212.83,297.87,60.043,1552014904,"201051344000651","174011545737251",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,1211522.3,1211522.3,18541,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014930,265831.00
