ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 22:15,2,0.000,ALERT,213.06,299.97,60.033,1552014904,"201051344000594","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1224941.7,1224941.7,42368,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552014932,265832.00
03/07/2019 22:15,2,0.000,ALERT,213.74,299.67,59.996,1552014904,"201051344000469","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1204382.3,1204382.3,10664,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014933,265833.00
03/07/2019 22:15,2,0.000,ALERT,213.06,298.77,60.033,1552014904,"201051344000585","174011545737251",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,1224344.2,1224344.2,18589,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014935,265834.00
03/07/2019 22:15,2,0.000,ALERT,214.19,299.67,60.033,1552014904,"201051344000853","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1227237.0,1227237.0,10258,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014937,265835.00
03/07/2019 22:15,2,0.000,ALERT,213.06,298.77,60.043,1552014904,"201051344001145","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1227044.0,1227044.0,18506,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014939,265836.00
03/07/2019 22:15,2,0.000,ALERT,213.06,298.77,60.038,1552014904,"201051344000438","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1219767.3,1219767.3,18552,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014941,265837.00
03/07/2019 22:15,2,0.000,ALERT,212.61,298.77,60.028,1552014904,"201051344001135","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1206914.4,1206914.4,18506,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014943,265838.00
03/07/2019 22:15,2,0.000,ALERT,213.51,299.67,60.033,1552014904,"201051344000983","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1225439.2,1225439.2,10264,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014945,265839.00
03/07/2019 22:15,2,0.000,ALERT,213.06,298.17,60.001,1552014904,"201051344001203","174011545737251",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,1214623.4,1214623.4,18548,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014946,265840.00
03/07/2019 22:15,2,0.000,ALERT,213.06,299.07,60.033,1552014904,"201051344001230","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1211607.6,1211607.6,18361,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552014948,265841.00
03/07/2019 22:15,2,0.000,ALERT,212.61,298.47,60.028,1552014904,"201051344000646","174011545737251",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,1204789.8,1204789.8,18521,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014950,265842.00
03/07/2019 22:15,2,0.000,ALERT,213.74,299.07,60.033,1552014904,"201051344000867","174011545737251",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,1203165.6,1203165.6,42439,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552014952,265843.00
03/07/2019 22:15,2,0.000,ALERT,214.19,299.37,60.043,1552014904,"201051344000633","174011545737251",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,1201698.7,1201698.7,42495,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014954,265844.00
03/07/2019 22:15,2,0.000,ALERT,212.38,298.47,60.038,1552014904,"201051344000955","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1224191.8,1224191.8,18546,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552014955,265845.00
03/07/2019 22:15,2,0.000,ALERT,213.74,299.07,60.038,1552014904,"201051344000648","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1215318.6,1215318.6,41998,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014957,265846.00
03/07/2019 22:15,2,0.000,ALERT,213.96,299.67,60.006,1552014904,"201051344000645","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1220341.5,1220341.5,41961,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552014959,265847.00
03/07/2019 22:15,2,0.000,ALERT,213.51,299.97,60.043,1552014904,"201051344000569","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1235846.1,1235846.1,10184,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552014961,265848.00
03/07/2019 22:15,2,0.000,ALERT,213.96,299.07,60.038,1552014904,"179051228000119","174011545737251",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,23930.4,23930.4,10257,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552014963,265849.00
03/07/2019 22:30,2,0.000,ALERT,213.96,300.57,59.985,1552015804,"201051344000579","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1235559.4,1235559.4,10633,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552015806,265850.00
03/07/2019 22:30,2,0.000,ALERT,213.29,297.87,59.996,1552015804,"201051344001025","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1218490.2,1218490.2,18553,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015808,265851.00
03/07/2019 22:30,2,0.000,ALERT,213.29,298.47,59.990,1552015804,"201051344001093","174011545737251",0.00,-8.00,0,296.36,299.97,0.0,0.0,0.000,1202366.9,1202366.9,18569,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015810,265852.00
03/07/2019 22:30,2,0.000,ALERT,213.96,300.27,59.996,1552015804,"201051344000458","174011545737251",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,1219299.7,1219299.7,10375,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015812,265853.00
03/07/2019 22:30,2,0.000,ALERT,213.29,299.07,60.001,1552015804,"201051344000890","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1216916.5,1216916.5,18505,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015813,265854.00
03/07/2019 22:30,2,0.000,ALERT,213.51,299.67,60.006,1552015804,"201051344000988","174011545737251",0.00,-8.00,0,294.86,301.17,0.0,0.0,0.000,946566.5,946566.5,10742,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015815,265855.00
03/07/2019 22:30,2,0.000,ALERT,213.96,299.67,60.012,1552015804,"201051344000582","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1196504.9,1196504.9,18479,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015817,265856.00
03/07/2019 22:30,2,0.000,ALERT,213.74,300.57,59.959,1552015804,"201051344000868","174011545737251",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,1204632.3,1204632.3,42418,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015819,265857.00
03/07/2019 22:30,2,0.000,ALERT,214.19,300.57,60.006,1552015804,"201051344000576","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1222943.7,1222943.7,14455,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015821,265858.00
03/07/2019 22:30,2,0.000,ALERT,213.96,299.97,60.033,1552015804,"201051344001158","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1199899.1,1199899.1,10679,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015822,265859.00
03/07/2019 22:30,2,0.000,ALERT,213.74,298.47,60.006,1552015804,"201051344000917","174011545737251",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,1214217.9,1214217.9,18348,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015824,265860.00
03/07/2019 22:30,2,0.000,ALERT,213.74,298.17,60.012,1552015804,"201051344000417","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,981589.4,981589.4,18585,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015826,265861.00
03/07/2019 22:30,2,0.000,ALERT,213.74,298.77,60.017,1552015804,"201051344000685","174011545737251",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,1218818.9,1218818.9,18559,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552015828,265862.00
03/07/2019 22:30,2,0.000,ALERT,213.51,297.87,60.012,1552015804,"201051344000651","174011545737251",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,1211522.3,1211522.3,18543,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015830,265863.00
03/07/2019 22:30,2,0.000,ALERT,213.29,300.27,60.017,1552015804,"201051344000594","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1224941.7,1224941.7,42370,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015832,265864.00
03/07/2019 22:30,2,0.000,ALERT,213.74,299.97,60.022,1552015804,"201051344000469","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1204382.3,1204382.3,10666,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015834,265865.00
03/07/2019 22:30,2,0.000,ALERT,213.74,299.07,59.990,1552015804,"201051344000585","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1224344.2,1224344.2,18591,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015836,265866.00
03/07/2019 22:30,2,0.000,ALERT,214.41,299.97,60.028,1552015804,"201051344000853","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1227237.0,1227237.0,10260,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552015837,265867.00
03/07/2019 22:30,2,0.000,ALERT,213.74,299.07,60.022,1552015804,"201051344001145","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1227044.0,1227044.0,18508,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015839,265868.00
03/07/2019 22:30,2,0.000,ALERT,213.51,298.77,60.022,1552015804,"201051344000438","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1219767.3,1219767.3,18554,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015841,265869.00
03/07/2019 22:30,2,0.000,ALERT,213.06,298.77,60.017,1552015804,"201051344001135","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1206914.4,1206914.4,18508,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552015843,265870.00
03/07/2019 22:30,2,0.000,ALERT,213.74,300.27,60.022,1552015804,"201051344000983","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1225439.2,1225439.2,10266,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552015845,265871.00
03/07/2019 22:30,2,0.000,ALERT,213.51,298.47,59.980,1552015804,"201051344001203","174011545737251",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,1214623.4,1214623.4,18550,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015846,265872.00
03/07/2019 22:30,2,0.000,ALERT,213.29,299.37,59.985,1552015804,"201051344001230","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1211607.6,1211607.6,18363,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015848,265873.00
03/07/2019 22:30,2,0.000,ALERT,213.06,298.77,60.038,1552015804,"201051344000646","174011545737251",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,1204789.8,1204789.8,18523,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015850,265874.00
03/07/2019 22:30,2,0.000,ALERT,213.96,299.37,60.001,1552015804,"201051344000867","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1203165.6,1203165.6,42441,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015852,265875.00
03/07/2019 22:30,2,0.000,ALERT,214.41,299.67,60.022,1552015804,"201051344000633","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,1201698.7,1201698.7,42497,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015854,265876.00
03/07/2019 22:30,2,0.000,ALERT,213.06,298.77,59.990,1552015804,"201051344000955","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1224191.8,1224191.8,18548,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552015855,265877.00
03/07/2019 22:30,2,0.000,ALERT,213.96,299.37,60.049,1552015804,"201051344000648","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1215318.6,1215318.6,42000,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552015857,265878.00
03/07/2019 22:30,2,0.000,ALERT,214.19,299.97,60.033,1552015804,"201051344000645","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1220341.5,1220341.5,41963,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552015859,265879.00
03/07/2019 22:30,2,0.000,ALERT,213.74,300.57,60.033,1552015804,"201051344000569","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1235846.1,1235846.1,10186,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552015861,265880.00
03/07/2019 22:30,2,0.000,ALERT,214.19,299.37,60.022,1552015804,"179051228000119","174011545737251",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,23930.4,23930.4,10259,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552015863,265881.00
03/07/2019 22:45,2,0.000,ALERT,213.51,299.97,60.028,1552016704,"201051344000579","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1235559.4,1235559.4,10635,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016706,265882.00
03/07/2019 22:45,2,0.000,ALERT,212.83,298.17,60.022,1552016704,"201051344001025","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1218490.2,1218490.2,18555,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016708,265883.00
03/07/2019 22:45,2,0.000,ALERT,213.06,299.07,60.028,1552016704,"201051344001093","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1202366.9,1202366.9,18571,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552016710,265884.00
03/07/2019 22:45,2,0.000,ALERT,213.29,299.07,60.022,1552016704,"201051344000458","174011545737251",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,1219299.7,1219299.7,10377,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016712,265885.00
03/07/2019 22:45,2,0.000,ALERT,213.06,299.37,60.033,1552016704,"201051344000890","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1216916.5,1216916.5,18507,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016714,265886.00
03/07/2019 22:45,2,0.000,ALERT,213.29,299.07,60.022,1552016704,"201051344000988","174011545737251",0.00,-8.00,0,295.16,301.17,0.0,0.0,0.000,946566.5,946566.5,10744,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552016715,265887.00
03/07/2019 22:45,2,0.000,ALERT,213.51,299.97,60.022,1552016704,"201051344000582","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1196504.9,1196504.9,18481,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016717,265888.00
03/07/2019 22:45,2,0.000,ALERT,213.51,299.97,59.985,1552016704,"201051344000868","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1204632.3,1204632.3,42420,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016719,265889.00
03/07/2019 22:45,2,0.000,ALERT,213.96,299.67,60.017,1552016704,"201051344000576","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1222943.7,1222943.7,14457,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016721,265890.00
03/07/2019 22:45,2,0.000,ALERT,213.51,299.07,60.033,1552016704,"201051344001158","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1199899.1,1199899.1,10681,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552016723,265891.00
03/07/2019 22:45,2,0.000,ALERT,213.29,298.77,60.028,1552016704,"201051344000917","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1214217.9,1214217.9,18350,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016724,265892.00
03/07/2019 22:45,2,0.000,ALERT,213.29,298.47,60.017,1552016704,"201051344000417","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,981589.4,981589.4,18587,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016726,265893.00
03/07/2019 22:45,2,0.000,ALERT,213.51,299.07,60.028,1552016704,"201051344000685","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1218818.9,1218818.9,18561,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016728,265894.00
03/07/2019 22:45,2,0.000,ALERT,213.29,298.47,60.028,1552016704,"201051344000651","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1211522.3,1211522.3,18545,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552016730,265895.00
03/07/2019 22:45,2,0.000,ALERT,213.06,299.37,60.012,1552016704,"201051344000594","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1224941.7,1224941.7,42372,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552016732,265896.00
03/07/2019 22:45,2,0.000,ALERT,213.51,299.07,60.028,1552016704,"201051344000469","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1204382.3,1204382.3,10668,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016734,265897.00
03/07/2019 22:45,2,0.000,ALERT,213.29,299.07,60.017,1552016704,"201051344000585","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1224344.2,1224344.2,18593,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016735,265898.00
03/07/2019 22:45,2,0.000,ALERT,213.96,299.07,60.070,1552016704,"201051344000853","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1227237.0,1227237.0,10262,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016737,265899.00
03/07/2019 22:45,2,0.000,ALERT,213.51,299.37,60.022,1552016704,"201051344001145","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1227044.0,1227044.0,18510,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016739,265900.00
03/07/2019 22:45,2,0.000,ALERT,213.29,299.07,60.006,1552016704,"201051344000438","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1219767.3,1219767.3,18556,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016741,265901.00
03/07/2019 22:45,2,0.000,ALERT,212.83,299.07,60.017,1552016704,"201051344001135","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1206914.4,1206914.4,18510,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016743,265902.00
03/07/2019 22:45,2,0.000,ALERT,213.29,299.07,59.985,1552016704,"201051344000983","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1225439.2,1225439.2,10268,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016745,265903.00
03/07/2019 22:45,2,0.000,ALERT,213.06,298.47,60.017,1552016704,"201051344001203","174011545737251",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,1214623.4,1214623.4,18552,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016747,265904.00
03/07/2019 22:45,2,0.000,ALERT,213.29,299.37,60.012,1552016704,"201051344001230","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1211607.6,1211607.6,18365,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016748,265905.00
03/07/2019 22:45,2,0.000,ALERT,212.83,298.77,60.054,1552016704,"201051344000646","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1204789.8,1204789.8,18525,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016750,265906.00
03/07/2019 22:45,2,0.000,ALERT,213.74,298.47,60.022,1552016704,"201051344000867","174011545737251",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,1203165.6,1203165.6,42443,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016752,265907.00
03/07/2019 22:45,2,0.000,ALERT,214.19,298.77,60.022,1552016704,"201051344000633","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,1201698.7,1201698.7,42499,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016754,265908.00
03/07/2019 22:45,2,0.000,ALERT,212.83,299.07,60.012,1552016704,"201051344000955","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1224191.8,1224191.8,18550,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016756,265909.00
03/07/2019 22:45,2,0.000,ALERT,213.51,298.17,60.043,1552016704,"201051344000648","174011545737251",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,1215318.6,1215318.6,42002,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016757,265910.00
03/07/2019 22:45,2,0.000,ALERT,213.74,299.07,60.065,1552016704,"201051344000645","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1220341.5,1220341.5,41965,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552016759,265911.00
03/07/2019 22:45,2,0.000,ALERT,213.29,299.67,60.017,1552016704,"201051344000569","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1235846.1,1235846.1,10188,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552016761,265912.00
03/07/2019 22:45,2,0.000,ALERT,213.74,298.77,60.049,1552016704,"179051228000119","174011545737251",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,23930.4,23930.4,10261,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552016763,265913.00
03/07/2019 23:00,2,0.000,ALERT,213.74,300.27,60.070,1552017604,"201051344000579","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,1235559.4,1235559.4,10637,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017606,265914.00
03/07/2019 23:00,2,0.000,ALERT,213.29,298.17,60.033,1552017604,"201051344001025","174011545737251",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,1218490.2,1218490.2,18557,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017608,265915.00
03/07/2019 23:00,2,0.000,ALERT,213.51,299.07,60.028,1552017604,"201051344001093","174011545737251",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,1202366.9,1202366.9,18573,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017610,265916.00
03/07/2019 23:00,2,0.000,ALERT,213.74,299.67,60.075,1552017604,"201051344000458","174011545737251",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,1219299.7,1219299.7,10379,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017612,265917.00
03/07/2019 23:00,2,0.000,ALERT,213.51,299.67,60.038,1552017604,"201051344000890","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1216916.5,1216916.5,18509,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017614,265918.00
03/07/2019 23:00,2,0.000,ALERT,213.51,299.37,60.038,1552017604,"201051344000988","174011545737251",0.00,-8.00,0,294.56,300.87,0.0,0.0,0.000,946566.5,946566.5,10746,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017615,265919.00
03/07/2019 23:00,2,0.000,ALERT,213.96,299.97,60.033,1552017604,"201051344000582","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1196504.9,1196504.9,18483,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017617,265920.00
03/07/2019 23:00,2,0.000,ALERT,213.74,300.27,60.043,1552017604,"201051344000868","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1204632.3,1204632.3,42422,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017619,265921.00
03/07/2019 23:00,2,0.000,ALERT,214.19,300.27,59.996,1552017604,"201051344000576","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1222943.7,1222943.7,14459,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552017621,265922.00
03/07/2019 23:00,2,0.000,ALERT,213.74,299.37,60.043,1552017604,"201051344001158","174011545737251",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,1199899.1,1199899.1,10683,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552017623,265923.00
03/07/2019 23:00,2,0.000,ALERT,213.06,297.57,60.038,1552017604,"201051344000917","174011545737251",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,1214217.9,1214217.9,18352,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017625,265924.00
03/07/2019 23:00,2,0.000,ALERT,213.06,297.87,60.006,1552017604,"201051344000417","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,981589.4,981589.4,18589,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017627,265925.00
03/07/2019 23:00,2,0.000,ALERT,213.06,298.17,60.038,1552017604,"201051344000685","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1218818.9,1218818.9,18563,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017628,265926.00
03/07/2019 23:00,2,0.000,ALERT,212.83,297.26,60.033,1552017604,"201051344000651","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1211522.3,1211522.3,18547,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017630,265927.00
03/07/2019 23:00,2,0.000,ALERT,212.61,299.07,60.038,1552017604,"201051344000594","174011545737251",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,1224941.7,1224941.7,42374,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017632,265928.00
03/07/2019 23:00,2,0.000,ALERT,213.06,298.47,60.038,1552017604,"201051344000469","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,1204382.3,1204382.3,10670,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017634,265929.00
03/07/2019 23:00,2,0.000,ALERT,212.83,298.47,60.059,1552017604,"201051344000585","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1224344.2,1224344.2,18595,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017636,265930.00
03/07/2019 23:00,2,0.000,ALERT,213.51,298.17,60.070,1552017604,"201051344000853","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1227237.0,1227237.0,10264,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017638,265931.00
03/07/2019 23:00,2,0.000,ALERT,213.06,298.47,60.038,1552017604,"201051344001145","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1227044.0,1227044.0,18512,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017639,265932.00
03/07/2019 23:00,2,0.000,ALERT,212.83,298.17,60.038,1552017604,"201051344000438","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1219767.3,1219767.3,18558,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017641,265933.00
03/07/2019 23:00,2,0.000,ALERT,212.38,297.87,60.038,1552017604,"201051344001135","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1206914.4,1206914.4,18512,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017643,265934.00
03/07/2019 23:00,2,0.000,ALERT,212.61,298.17,60.038,1552017604,"201051344000983","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1225439.2,1225439.2,10270,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017645,265935.00
03/07/2019 23:00,2,0.000,ALERT,212.83,297.57,60.006,1552017604,"201051344001203","174011545737251",0.00,-10.00,0,296.36,302.68,0.0,0.0,0.000,1214623.4,1214623.4,18554,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017647,265936.00
03/07/2019 23:00,2,0.000,ALERT,212.61,298.47,60.043,1552017604,"201051344001230","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1211607.6,1211607.6,18367,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552017648,265937.00
03/07/2019 23:00,2,0.000,ALERT,212.61,297.87,60.049,1552017604,"201051344000646","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1204789.8,1204789.8,18527,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017650,265938.00
03/07/2019 23:00,2,0.000,ALERT,213.06,297.87,60.043,1552017604,"201051344000867","174011545737251",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,1203165.6,1203165.6,42445,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017652,265939.00
03/07/2019 23:00,2,0.000,ALERT,213.51,297.87,60.038,1552017604,"201051344000633","174011545737251",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,1201698.7,1201698.7,42501,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017654,265940.00
03/07/2019 23:00,2,0.000,ALERT,212.38,297.87,60.006,1552017604,"201051344000955","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1224191.8,1224191.8,18552,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017656,265941.00
03/07/2019 23:00,2,0.000,ALERT,213.06,297.57,60.038,1552017604,"201051344000648","174011545737251",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,1215318.6,1215318.6,42004,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017658,265942.00
03/07/2019 23:00,2,0.000,ALERT,213.29,298.17,60.033,1552017604,"201051344000645","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1220341.5,1220341.5,41967,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017659,265943.00
03/07/2019 23:00,2,0.000,ALERT,212.83,298.77,60.028,1552017604,"201051344000569","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1235846.1,1235846.1,10190,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552017661,265944.00
03/07/2019 23:00,2,0.000,ALERT,213.29,297.87,60.028,1552017604,"179051228000119","174011545737251",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,23930.4,23930.4,10263,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552017663,265945.00
03/07/2019 23:15,2,0.000,ALERT,212.83,299.67,60.012,1552018504,"201051344000579","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1235559.4,1235559.4,10639,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018506,265946.00
03/07/2019 23:15,2,0.000,ALERT,212.38,297.26,60.081,1552018504,"201051344001025","174011545737251",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,1218490.2,1218490.2,18559,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018508,265947.00
03/07/2019 23:15,2,0.000,ALERT,212.61,298.17,60.038,1552018504,"201051344001093","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1202366.9,1202366.9,18575,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018509,265948.00
03/07/2019 23:15,2,0.000,ALERT,212.61,298.77,60.043,1552018504,"201051344000458","174011545737251",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,1219299.7,1219299.7,10381,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018511,265949.00
03/07/2019 23:15,2,0.000,ALERT,212.38,298.47,60.038,1552018504,"201051344000890","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1216916.5,1216916.5,18511,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018513,265950.00
03/07/2019 23:15,2,0.000,ALERT,212.61,298.47,60.038,1552018504,"201051344000988","174011545737251",0.00,-8.00,0,294.56,300.87,0.0,0.0,0.000,946566.5,946566.5,10748,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018515,265951.00
03/07/2019 23:15,2,0.000,ALERT,213.06,298.77,60.033,1552018504,"201051344000582","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1196504.9,1196504.9,18485,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018517,265952.00
03/07/2019 23:15,2,0.000,ALERT,212.83,299.37,60.033,1552018504,"201051344000868","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1204632.3,1204632.3,42424,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018518,265953.00
03/07/2019 23:15,2,0.000,ALERT,213.29,299.37,60.038,1552018504,"201051344000576","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1222943.7,1222943.7,14461,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018520,265954.00
03/07/2019 23:15,2,0.000,ALERT,212.83,298.47,60.028,1552018504,"201051344001158","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1199899.1,1199899.1,10685,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018522,265955.00
03/07/2019 23:15,2,0.000,ALERT,212.83,297.57,59.980,1552018504,"201051344000917","174011545737251",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,1214217.9,1214217.9,18354,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552018524,265956.00
03/07/2019 23:15,2,0.000,ALERT,212.83,297.57,60.043,1552018504,"201051344000417","174011545737251",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,981589.4,981589.4,18591,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018526,265957.00
03/07/2019 23:15,2,0.000,ALERT,212.83,297.87,60.028,1552018504,"201051344000685","174011545737251",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,1218818.9,1218818.9,18565,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552018528,265958.00
03/07/2019 23:15,2,0.000,ALERT,212.61,297.26,60.033,1552018504,"201051344000651","174011545737251",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,1211522.3,1211522.3,18549,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018529,265959.00
03/07/2019 23:15,2,0.000,ALERT,212.38,299.07,60.017,1552018504,"201051344000594","174011545737251",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,1224941.7,1224941.7,42376,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018531,265960.00
03/07/2019 23:15,2,0.000,ALERT,213.06,298.77,60.022,1552018504,"201051344000469","174011545737251",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,1204382.3,1204382.3,10672,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552018533,265961.00
03/07/2019 23:15,2,0.000,ALERT,212.61,298.17,60.028,1552018504,"201051344000585","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,1224344.2,1224344.2,18597,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018535,265962.00
03/07/2019 23:15,2,0.000,ALERT,213.29,298.47,60.038,1552018504,"201051344000853","174011545737251",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,1227237.0,1227237.0,10266,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552018537,265963.00
03/07/2019 23:15,2,0.000,ALERT,212.83,298.17,60.070,1552018504,"201051344001145","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1227044.0,1227044.0,18514,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018538,265964.00
03/07/2019 23:15,2,0.000,ALERT,212.61,297.87,60.028,1552018504,"201051344000438","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1219767.3,1219767.3,18560,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552018540,265965.00
03/07/2019 23:15,2,0.000,ALERT,212.16,297.87,60.033,1552018504,"201051344001135","174011545737251",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,1206914.4,1206914.4,18514,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018542,265966.00
03/07/2019 23:15,2,0.000,ALERT,212.61,298.77,60.038,1552018504,"201051344000983","174011545737251",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,1225439.2,1225439.2,10272,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552018544,265967.00
03/07/2019 23:15,2,0.000,ALERT,212.38,297.57,60.033,1552018504,"201051344001203","174011545737251",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,1214623.4,1214623.4,18556,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018546,265968.00
03/07/2019 23:15,2,0.000,ALERT,212.38,298.17,60.038,1552018504,"201051344001230","174011545737251",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,1211607.6,1211607.6,18369,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018547,265969.00
03/07/2019 23:15,2,0.000,ALERT,212.16,297.87,60.022,1552018504,"201051344000646","174011545737251",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,1204789.8,1204789.8,18529,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552018549,265970.00
03/07/2019 23:15,2,0.000,ALERT,213.06,298.17,60.033,1552018504,"201051344000867","174011545737251",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,1203165.6,1203165.6,42447,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018551,265971.00
03/07/2019 23:15,2,0.000,ALERT,213.29,298.17,60.028,1552018504,"201051344000633","174011545737251",0.00,-9.00,0,294.56,300.27,0.0,0.0,0.000,1201698.7,1201698.7,42503,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018553,265972.00
03/07/2019 23:15,2,0.000,ALERT,212.16,298.17,60.043,1552018504,"201051344000955","174011545737251",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,1224191.8,1224191.8,18554,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552018555,265973.00
03/07/2019 23:15,2,0.000,ALERT,212.61,297.87,60.028,1552018504,"201051344000648","174011545737251",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,1215318.6,1215318.6,42006,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552018557,265974.00
03/07/2019 23:15,2,0.000,ALERT,213.29,298.47,60.028,1552018504,"201051344000645","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1220341.5,1220341.5,41969,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018558,265975.00
