ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/07/2019 23:15,2,0.000,ALERT,212.83,299.37,60.065,1552018504,"201051344000569","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,1235846.1,1235846.1,10192,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552018560,265976.00
03/07/2019 23:15,2,0.000,ALERT,213.29,298.17,60.001,1552018504,"179051228000119","174011545737251",0.00,-6.50,0,294.86,300.27,0.0,0.0,0.000,23930.4,23930.4,10265,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552018562,265977.00
03/07/2019 23:30,2,0.000,ALERT,213.29,299.67,60.022,1552019404,"201051344000579","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1235559.4,1235559.4,10641,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019406,265978.00
03/07/2019 23:30,2,0.000,ALERT,212.61,298.17,60.022,1552019404,"201051344001025","174011545737251",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,1218490.2,1218490.2,18561,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019408,265979.00
03/07/2019 23:30,2,0.000,ALERT,212.61,298.77,60.012,1552019404,"201051344001093","174011545737251",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,1202366.9,1202366.9,18577,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019410,265980.00
03/07/2019 23:30,2,0.000,ALERT,213.06,299.07,60.038,1552019404,"201051344000458","174011545737251",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,1219299.7,1219299.7,10383,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019412,265981.00
03/07/2019 23:30,2,0.000,ALERT,212.61,299.07,60.022,1552019404,"201051344000890","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1216916.5,1216916.5,18513,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552019413,265982.00
03/07/2019 23:30,2,0.000,ALERT,212.83,298.77,60.022,1552019404,"201051344000988","174011545737251",0.00,-8.50,0,293.96,300.27,0.0,0.0,0.000,946566.5,946566.5,10750,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552019415,265983.00
03/07/2019 23:30,2,0.000,ALERT,213.29,299.67,60.043,1552019404,"201051344000582","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1196504.9,1196504.9,18487,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019417,265984.00
03/07/2019 23:30,2,0.000,ALERT,212.83,299.67,60.028,1552019404,"201051344000868","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1204632.3,1204632.3,42426,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552019419,265985.00
03/07/2019 23:30,2,0.000,ALERT,213.51,299.37,60.033,1552019404,"201051344000576","174011545737251",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,1222943.7,1222943.7,14463,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019421,265986.00
03/07/2019 23:30,2,0.000,ALERT,213.29,298.77,60.028,1552019404,"201051344001158","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1199899.1,1199899.1,10687,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019423,265987.00
03/07/2019 23:30,2,0.000,ALERT,212.83,298.17,60.038,1552019404,"201051344000917","174011545737251",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,1214217.9,1214217.9,18356,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019425,265988.00
03/07/2019 23:30,2,0.000,ALERT,212.83,298.17,60.070,1552019404,"201051344000417","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,981589.4,981589.4,18593,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552019427,265989.00
03/07/2019 23:30,2,0.000,ALERT,213.06,298.77,60.028,1552019404,"201051344000685","174011545737251",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,1218818.9,1218818.9,18567,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019428,265990.00
03/07/2019 23:30,2,0.000,ALERT,212.83,298.17,60.028,1552019404,"201051344000651","174011545737251",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,1211522.3,1211522.3,18551,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019430,265991.00
03/07/2019 23:30,2,0.000,ALERT,212.61,299.37,60.028,1552019404,"201051344000594","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1224941.7,1224941.7,42378,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019432,265992.00
03/07/2019 23:30,2,0.000,ALERT,213.29,299.07,60.033,1552019404,"201051344000469","174011545737251",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,1204382.3,1204382.3,10674,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552019434,265993.00
03/07/2019 23:30,2,0.000,ALERT,212.83,299.07,60.017,1552019404,"201051344000585","174011545737251",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,1224344.2,1224344.2,18599,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552019436,265994.00
03/07/2019 23:30,2,0.000,ALERT,213.74,298.77,60.028,1552019404,"201051344000853","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1227237.0,1227237.0,10268,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019437,265995.00
03/07/2019 23:30,2,0.000,ALERT,213.06,298.77,60.022,1552019404,"201051344001145","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,1227044.0,1227044.0,18516,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019439,265996.00
03/07/2019 23:30,2,0.000,ALERT,212.83,298.77,60.022,1552019404,"201051344000438","174011545737251",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,1219767.3,1219767.3,18562,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019441,265997.00
03/07/2019 23:30,2,0.000,ALERT,212.38,298.77,60.012,1552019404,"201051344001135","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,1206914.4,1206914.4,18516,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019443,265998.00
03/07/2019 23:30,2,0.000,ALERT,213.06,299.07,59.969,1552019404,"201051344000983","174011545737251",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,1225439.2,1225439.2,10274,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552019445,265999.00
03/07/2019 23:30,2,0.000,ALERT,212.83,298.47,60.012,1552019404,"201051344001203","174011545737251",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,1214623.4,1214623.4,18558,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019447,266000.00
03/07/2019 23:30,2,0.000,ALERT,212.83,299.07,60.017,1552019404,"201051344001230","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1211607.6,1211607.6,18371,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019448,266001.00
03/07/2019 23:30,2,0.000,ALERT,212.61,298.47,60.012,1552019404,"201051344000646","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1204789.8,1204789.8,18531,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019450,266002.00
03/07/2019 23:30,2,0.000,ALERT,213.51,298.47,60.022,1552019404,"201051344000867","174011545737251",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,1203165.6,1203165.6,42449,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019452,266003.00
03/07/2019 23:30,2,0.000,ALERT,213.74,298.47,60.012,1552019404,"201051344000633","174011545737251",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,1201698.7,1201698.7,42505,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552019454,266004.00
03/07/2019 23:30,2,0.000,ALERT,212.16,298.77,60.017,1552019404,"201051344000955","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1224191.8,1224191.8,18556,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019456,266005.00
03/07/2019 23:30,2,0.000,ALERT,213.06,298.17,59.990,1552019404,"201051344000648","174011545737251",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,1215318.6,1215318.6,42008,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552019457,266006.00
03/07/2019 23:30,2,0.000,ALERT,213.51,298.77,59.985,1552019404,"201051344000645","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1220341.5,1220341.5,41971,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019459,266007.00
03/07/2019 23:30,2,0.000,ALERT,213.06,299.37,60.012,1552019404,"201051344000569","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1235846.1,1235846.1,10194,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552019461,266008.00
03/07/2019 23:30,2,0.000,ALERT,213.29,298.47,60.033,1552019404,"179051228000119","174011545737251",0.00,-6.50,0,295.16,299.97,0.0,0.0,0.000,23930.4,23930.4,10267,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552019463,266009.00
03/07/2019 23:45,2,0.000,ALERT,213.51,300.27,60.017,1552020304,"201051344000579","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1235559.4,1235559.4,10643,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552020306,266010.00
03/07/2019 23:45,2,0.000,ALERT,213.06,298.47,60.017,1552020304,"201051344001025","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,1218490.2,1218490.2,18563,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552020308,266011.00
03/07/2019 23:45,2,0.000,ALERT,213.06,299.07,60.017,1552020304,"201051344001093","174011545737251",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,1202366.9,1202366.9,18579,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552020310,266012.00
03/07/2019 23:45,2,0.000,ALERT,213.51,299.97,60.017,1552020304,"201051344000458","174011545737251",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,1219299.7,1219299.7,10385,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552020311,266013.00
03/07/2019 23:45,2,0.000,ALERT,213.06,299.37,59.964,1552020304,"201051344000890","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1216916.5,1216916.5,18515,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552020313,266014.00
03/07/2019 23:45,2,0.000,ALERT,213.29,299.67,60.017,1552020304,"201051344000988","174011545737251",0.00,-8.50,0,294.26,300.57,0.0,0.0,0.000,946566.5,946566.5,10752,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552020315,266015.00
03/07/2019 23:45,2,0.000,ALERT,213.74,300.27,59.996,1552020304,"201051344000582","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1196504.9,1196504.9,18489,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552020317,266016.00
03/07/2019 23:45,2,0.000,ALERT,213.29,299.97,60.001,1552020304,"201051344000868","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1204632.3,1204632.3,42428,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552020319,266017.00
03/07/2019 23:45,2,0.000,ALERT,213.96,300.27,60.001,1552020304,"201051344000576","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1222943.7,1222943.7,14465,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552020321,266018.00
03/07/2019 23:45,2,0.000,ALERT,213.74,299.67,60.012,1552020304,"201051344001158","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1199899.1,1199899.1,10689,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552020322,266019.00
03/07/2019 23:45,2,0.000,ALERT,213.51,298.77,60.012,1552020304,"201051344000917","174011545737251",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,1214217.9,1214217.9,18358,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552020324,266020.00
03/07/2019 23:45,2,0.000,ALERT,213.51,298.77,60.006,1552020304,"201051344000417","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,981589.4,981589.4,18595,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552020326,266021.00
03/07/2019 23:45,2,0.000,ALERT,213.51,299.07,60.017,1552020304,"201051344000685","174011545737251",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,1218818.9,1218818.9,18569,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552020328,266022.00
03/07/2019 23:45,2,0.000,ALERT,213.51,298.77,60.017,1552020304,"201051344000651","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1211522.3,1211522.3,18553,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552020330,266023.00
03/07/2019 23:45,2,0.000,ALERT,213.06,300.27,60.006,1552020304,"201051344000594","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1224941.7,1224941.7,42380,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552020332,266024.00
03/07/2019 23:45,2,0.000,ALERT,213.74,299.97,60.012,1552020304,"201051344000469","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,1204382.3,1204382.3,10676,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552020333,266025.00
03/07/2019 23:45,2,0.000,ALERT,213.51,299.67,59.969,1552020304,"201051344000585","174011545737251",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,1224344.2,1224344.2,18601,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552020335,266026.00
03/07/2019 23:45,2,0.000,ALERT,213.96,299.67,60.022,1552020304,"201051344000853","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1227237.0,1227237.0,10270,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552020337,266027.00
03/07/2019 23:45,2,0.000,ALERT,213.74,299.67,59.975,1552020304,"201051344001145","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1227044.0,1227044.0,18518,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552020339,266028.00
03/07/2019 23:45,2,0.000,ALERT,213.51,299.37,60.054,1552020304,"201051344000438","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1219767.3,1219767.3,18564,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552020341,266029.00
03/07/2019 23:45,2,0.000,ALERT,213.06,299.37,60.006,1552020304,"201051344001135","174011545737251",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,1206914.4,1206914.4,18518,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552020342,266030.00
03/07/2019 23:45,2,0.000,ALERT,213.51,299.97,60.017,1552020304,"201051344000983","174011545737251",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,1225439.2,1225439.2,10276,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552020344,266031.00
03/07/2019 23:45,2,0.000,ALERT,213.51,298.77,60.012,1552020304,"201051344001203","174011545737251",0.00,-10.00,0,296.36,302.07,0.0,0.0,0.000,1214623.4,1214623.4,18560,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552020346,266032.00
03/07/2019 23:45,2,0.000,ALERT,213.29,299.67,60.017,1552020304,"201051344001230","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1211607.6,1211607.6,18373,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552020348,266033.00
03/07/2019 23:45,2,0.000,ALERT,213.06,299.07,60.028,1552020304,"201051344000646","174011545737251",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,1204789.8,1204789.8,18533,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552020350,266034.00
03/07/2019 23:45,2,0.000,ALERT,213.96,299.37,60.012,1552020304,"201051344000867","174011545737251",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,1203165.6,1203165.6,42451,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552020352,266035.00
03/07/2019 23:45,2,0.000,ALERT,214.41,299.97,60.022,1552020304,"201051344000633","174011545737251",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,1201698.7,1201698.7,42507,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552020353,266036.00
03/07/2019 23:45,2,0.000,ALERT,213.06,299.07,60.065,1552020304,"201051344000955","174011545737251",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,1224191.8,1224191.8,18558,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552020355,266037.00
03/07/2019 23:45,2,0.000,ALERT,213.74,299.37,60.054,1552020304,"201051344000648","174011545737251",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,1215318.6,1215318.6,42010,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552020357,266038.00
03/07/2019 23:45,2,0.000,ALERT,214.19,299.97,60.012,1552020304,"201051344000645","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1220341.5,1220341.5,41973,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1552020359,266039.00
03/07/2019 23:45,2,0.000,ALERT,213.74,300.57,60.017,1552020304,"201051344000569","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1235846.1,1235846.1,10196,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1552020361,266040.00
03/07/2019 23:45,2,0.000,ALERT,213.96,299.67,60.012,1552020304,"179051228000119","174011545737251",0.00,-6.50,0,295.16,300.57,0.0,0.0,0.000,23930.4,23930.4,10269,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1552020363,266041.00
